Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,103.041713352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,102.141188339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,101.882036556,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553261139,0.0,1.75125,1.16428261139
 01/01  04:00:00,102.120854101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,110.096707826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,110.993568313,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549307431,0.0,1.75125,1.16424307431
 01/01  07:00:00,146.603067958,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,187.387061252,183.864561252,3.5025,0.02
 01/01  08:00:00,142.847794226,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,213.875733103,210.353233103,3.5025,0.02
 01/01  09:00:00,173.143133581,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,193.303842165,188.636948809,3.5025,1.16439335576
 01/01  10:00:00,149.092779173,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,181.172006148,177.649506148,3.5025,0.02
 01/01  11:00:00,182.880892302,25.5252401347,0.052895930563,0.0,27.9495200658,27.7759469175,163.415077657,155.24530618,7.005,1.16477147773
 01/01  12:00:00,211.650441935,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,154.845744309,146.676014826,7.005,1.16472948244
 01/01  13:00:00,221.47206602,25.5252401347,0.334836351922,0.0,41.9242800987,36.8599292233,139.389473133,130.029473133,9.34,0.02
 01/01  14:00:00,220.769434433,25.5252401347,0.541965432293,0.0,41.9242800987,36.8599292233,130.848946326,120.344103323,9.34,1.1648430026
 01/01  15:00:00,217.997960496,25.5252401347,0.67833712804,0.0,41.9242800987,36.8599292233,121.539617747,111.034794836,9.34,1.16482291119
 01/01  16:00:00,215.704332098,25.5252401347,0.797105143595,0.0,41.9242800987,36.8599292233,118.437421566,107.932579594,9.34,1.16484197287
 01/01  17:00:00,220.040432476,25.5252401347,0.8918047648,0.0,41.9242800987,36.8599292233,117.427391176,106.922474852,9.34,1.16491632317
 01/01  18:00:00,201.263031066,25.5252401347,0.193777184475,0.0,27.9495200658,27.7759469175,141.603677394,134.578677394,7.005,0.02
 01/01  19:00:00,203.419878257,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,162.030343615,156.195672859,4.67,1.16467075641
 01/01  20:00:00,186.570158105,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,163.156225942,157.321533439,4.67,1.16469250337
 01/01  21:00:00,178.669406439,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,153.153304937,148.463304937,4.67,0.02
 01/01  22:00:00,161.041346104,25.5252401347,0.0170859973998,0.0,13.9747600329,18.6919646116,110.488793608,104.654296563,4.67,1.16449704429
 01/01  23:00:00,105.450118946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,137.465829695,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554303181,0.0,1.75125,1.16429303181
 01/02  01:00:00,111.195876232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,101.788675519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,99.7912527499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,97.8144337929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924273576,0.0,2.335,1.16424273576
 01/02  05:00:00,102.308619461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,100.204699743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,148.454575619,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,238.834302676,233.000040026,4.67,1.16426264953
 01/02  08:00:00,148.366586272,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,217.591223525,212.901223525,4.67,0.02
 01/02  09:00:00,227.788666003,25.5252401347,0.116846614994,0.0,34.9369000822,32.3179380704,175.849036541,166.511875494,8.1725,1.16466104648
 01/02  10:00:00,262.263094657,25.5252401347,0.810143236481,0.0,62.886420148,41.4019203762,129.614768418,119.087268418,10.5075,0.02
 01/02  11:00:00,258.7326149,25.5252401347,1.15834268327,0.0,62.886420148,41.4019203762,109.881062193,98.2085395616,10.5075,1.16502263148
 01/02  12:00:00,286.280704537,25.5252401347,1.60748440346,0.0,62.886420148,41.4019203762,91.8564328927,79.0384999636,10.5075,2.31043292914
 01/02  13:00:00,273.792596657,25.5252401347,1.98241255802,0.0,62.886420148,41.4019203762,77.0983993573,65.4257034547,10.5075,1.16519590262
 01/02  14:00:00,275.279138114,25.5252401347,2.31904735137,0.0,62.886420148,41.4019203762,66.663822195,54.9909155644,10.5075,1.1654066306
 01/02  15:00:00,273.734932543,25.5252401347,2.67976504714,0.0,62.886420148,41.4019203762,56.6403029869,44.9677289809,10.5075,1.16507400602
 01/02  16:00:00,271.235255241,25.5252401347,2.851431007,0.0,62.886420148,41.4019203762,53.8351938059,42.1626876862,10.5075,1.16500611967
 01/02  17:00:00,275.562783868,25.5252401347,2.891480938,0.0,62.886420148,41.4019203762,56.3749152114,44.7024063655,10.5075,1.16500884587
 01/02  18:00:00,286.070319174,25.5252401347,2.89012668471,0.0,62.886420148,41.4019203762,59.2577384013,47.5852114781,10.5075,1.16502692316
 01/02  19:00:00,281.378567081,25.5252401347,2.25571922565,0.0,41.9242800987,36.8599292233,65.0028651721,54.4979523636,9.34,1.16491280847
 01/02  20:00:00,269.965273686,25.5252401347,2.04694208373,0.0,41.9242800987,36.8599292233,71.8914630805,61.3866324879,9.34,1.16483059261
 01/02  21:00:00,245.157328703,25.5252401347,1.50694813462,0.0,34.9369000822,32.3179380704,73.3583354102,64.0210455164,8.1725,1.16478989374
 01/02  22:00:00,177.410321689,25.5252401347,0.508472433367,0.0,13.9747600329,18.6919646116,36.3239343405,31.6339343405,4.67,0.02
 01/02  23:00:00,121.561311758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939621411,0.0,2.335,1.16439621411
 01/02  24:00:00,151.857715608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  01:00:00,126.849483222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,117.019788663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992535678,0.0,2.335,1.1642535678
 01/03  03:00:00,115.593954731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  04:00:00,114.703309958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,138.731743224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.44407631489,0.0,2.335,0.10907631489
 01/03  06:00:00,137.717065914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.41012649762,0.0,2.335,1.07512649762
 01/03  07:00:00,187.88182382,25.5252401347,0.0335244200261,0.0,13.9747600329,18.6919646116,117.007873449,112.317873449,4.67,0.02
 01/03  08:00:00,184.939628402,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,122.306586837,116.472135474,4.67,1.16445136316
 01/03  09:00:00,251.022331264,25.5252401347,0.736653742592,0.0,34.9369000822,32.3179380704,99.2666592863,91.0741592863,8.1725,0.02
 01/03  10:00:00,280.958822775,25.5252401347,1.88062425888,0.0,62.886420148,41.4019203762,76.7676618664,65.0954315122,10.5075,1.16473035418
 01/03  11:00:00,275.720724215,25.5252401347,2.30158769962,0.0,62.886420148,41.4019203762,69.5532796579,57.8808385971,10.5075,1.16494106081
 01/03  12:00:00,298.593203917,25.5252401347,2.71932411445,0.0,62.886420148,41.4019203762,57.4360859925,45.7632719486,10.5075,1.16531404397
 01/03  13:00:00,287.699211086,25.5252401347,3.11364785538,0.0,62.886420148,41.4019203762,47.3806284822,35.7077990983,10.5075,1.16532938391
 01/03  14:00:00,287.522109369,25.5252401347,3.38085096792,0.0,62.886420148,41.4019203762,41.1418726247,28.3239161413,10.5075,2.31045648347
 01/03  15:00:00,282.279402879,25.5252401347,3.62006722568,0.0,62.886420148,41.4019203762,33.1689482978,21.4963806539,10.5075,1.16506764392
 01/03  16:00:00,277.627028072,25.5252401347,3.67531231283,0.0,62.886420148,41.4019203762,32.1445856869,20.4721234108,10.5075,1.16496227614
 01/03  17:00:00,279.957565297,25.5252401347,3.5921385134,0.0,62.886420148,41.4019203762,35.8529235266,24.1804497991,10.5075,1.1649737275
 01/03  18:00:00,287.926850585,25.5252401347,3.32784102962,0.0,62.886420148,41.4019203762,46.7346221615,35.0621215753,10.5075,1.16500058622
 01/03  19:00:00,283.31875165,25.5252401347,2.70929030072,0.0,41.9242800987,36.8599292233,50.3648761558,41.0048761558,9.34,0.02
 01/03  20:00:00,265.809308949,25.5252401347,2.59433005888,0.0,41.9242800987,36.8599292233,55.4857408327,44.9808441691,9.34,1.16489666361
 01/03  21:00:00,240.228429632,25.5252401347,1.96110294766,0.0,34.9369000822,32.3179380704,59.6826825828,50.345318144,8.1725,1.16486443881
 01/03  22:00:00,173.077258984,25.5252401347,0.679671551137,0.0,13.9747600329,18.6919646116,25.2129655133,19.3784132757,4.67,1.16455223756
 01/03  23:00:00,122.199462553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,152.73766211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,127.714611491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992543191,0.0,2.335,1.1642543191
 01/04  02:00:00,117.641474375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,115.961430157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,114.287792912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923852429,0.0,2.335,1.16423852429
 01/04  05:00:00,120.484248773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,117.912440157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  07:00:00,165.974144923,25.5252401347,0.0265505472845,0.0,13.9747600329,18.6919646116,106.775702521,100.941443436,4.67,1.16425908505
 01/04  08:00:00,168.179319066,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,116.985091999,112.295091999,4.67,0.02
 01/04  09:00:00,242.745623563,25.5252401347,0.688320878995,0.0,34.9369000822,32.3179380704,105.92599506,96.588833233,8.1725,1.16466182723
 01/04  10:00:00,271.834512894,25.5252401347,1.7000038094,0.0,62.886420148,41.4019203762,83.972783265,73.445283265,10.5075,0.02
 01/04  11:00:00,264.139365897,25.5252401347,2.04033574742,0.0,62.886420148,41.4019203762,79.0684804825,67.3960238114,10.5075,1.16495667112
 01/04  12:00:00,290.967727157,25.5252401347,2.40802024206,0.0,62.886420148,41.4019203762,65.8313013609,54.1585936332,10.5075,1.16520772767
 01/04  13:00:00,277.239380406,25.5252401347,2.60729192894,0.0,62.886420148,41.4019203762,61.6065007849,48.7880968344,10.5075,2.3109039505
 01/04  14:00:00,275.87756592,25.5252401347,2.67793939877,0.0,62.886420148,41.4019203762,59.155241078,47.4823910093,10.5075,1.16535006874
 01/04  15:00:00,270.119377161,25.5252401347,2.73331287334,0.0,62.886420148,41.4019203762,58.3725467483,46.7000280148,10.5075,1.16501873352
 01/04  16:00:00,265.27396278,25.5252401347,2.82709154757,0.0,62.886420148,41.4019203762,56.2240113295,44.5515587633,10.5075,1.16495256623
 01/04  17:00:00,266.321427868,25.5252401347,2.84720962254,0.0,62.886420148,41.4019203762,59.670804954,47.9983475259,10.5075,1.16495742811
 01/04  18:00:00,272.229157028,25.5252401347,2.64256405295,0.0,62.886420148,41.4019203762,71.6869392618,60.0144616084,10.5075,1.16497765337
 01/04  19:00:00,266.314605989,25.5252401347,1.9480486206,0.0,41.9242800987,36.8599292233,82.4439911935,71.9391259143,9.34,1.16486527913
 01/04  20:00:00,253.288561943,25.5252401347,1.75078525503,0.0,41.9242800987,36.8599292233,90.4434229198,79.9386381594,9.34,1.16478476038
 01/04  21:00:00,224.544196444,25.5252401347,1.18596533434,0.0,34.9369000822,32.3179380704,95.1060120797,85.7687661628,8.1725,1.16474591685
 01/04  22:00:00,161.319351323,25.5252401347,0.325866183514,0.0,13.9747600329,18.6919646116,59.8978812549,55.2078812549,4.67,0.02
 01/04  23:00:00,104.941829026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945489918,0.0,2.335,1.16445489918
 01/04  24:00:00,137.102013956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,107.929796792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,97.7012964794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928181398,0.0,2.335,1.16428181398
 01/05  03:00:00,94.312108883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,91.2239896328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,95.9135459071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  06:00:00,94.2328930696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992336394,0.0,2.335,1.1642336394
 01/05  07:00:00,142.779896118,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,218.936120474,214.246120474,4.67,0.02
 01/05  08:00:00,139.553074148,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,212.151193028,206.316782467,4.67,1.16441056113
 01/05  09:00:00,215.328333707,25.5252401347,0.0757157453067,0.0,34.9369000822,32.3179380704,189.374576266,181.182076266,8.1725,0.02
 01/05  10:00:00,241.601199215,25.5252401347,0.416913767522,0.0,62.886420148,41.4019203762,164.746769248,153.074577249,10.5075,1.16469199892
 01/05  11:00:00,232.345657536,25.5252401347,0.621436057646,0.0,62.886420148,41.4019203762,155.813703728,144.141298536,10.5075,1.16490519189
 01/05  12:00:00,262.089389627,25.5252401347,0.73829880156,0.0,62.886420148,41.4019203762,144.727146916,133.054365674,10.5075,1.16528124207
 01/05  13:00:00,242.488484529,25.5252401347,0.840226398637,0.0,62.886420148,41.4019203762,138.358703362,126.68590448,10.5075,1.16529888174
 01/05  14:00:00,241.200304162,25.5252401347,0.94016393672,0.0,62.886420148,41.4019203762,132.780809544,121.108079253,10.5075,1.16523029059
 01/05  15:00:00,237.791095391,25.5252401347,1.10913648249,0.0,62.886420148,41.4019203762,130.742169057,117.924396926,10.5075,2.31027213122
 01/05  16:00:00,234.802357345,25.5252401347,1.33339727681,0.0,62.886420148,41.4019203762,126.439644459,114.767205496,10.5075,1.16493896276
 01/05  17:00:00,237.699238549,25.5252401347,1.40867174711,0.0,62.886420148,41.4019203762,130.022513339,118.350060889,10.5075,1.1649524499
 01/05  18:00:00,246.723525433,25.5252401347,1.3437209761,0.0,62.886420148,41.4019203762,137.641146177,125.968664788,10.5075,1.16498138938
 01/05  19:00:00,244.17383927,25.5252401347,0.781622276198,0.0,41.9242800987,36.8599292233,150.283647279,140.923647279,9.34,0.02
 01/05  20:00:00,229.416154049,25.5252401347,0.640385693533,0.0,41.9242800987,36.8599292233,162.30668374,151.801804696,9.34,1.1648790447
 01/05  21:00:00,203.409295835,25.5252401347,0.364943228032,0.0,34.9369000822,32.3179380704,167.405278335,158.067929723,8.1725,1.16484861183
 01/05  22:00:00,145.132604558,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,135.57812999,129.743592645,4.67,1.16453734525
 01/05  23:00:00,90.2516687568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,124.066263952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,94.224520201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923979963,0.0,2.335,1.16423979963
 01/06  02:00:00,86.2855970123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,84.9909910531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,83.9933447581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922460688,0.0,2.335,1.16422460688
 01/06  05:00:00,105.378492493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  06:00:00,104.207578911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  07:00:00,153.041876912,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,320.76070478,314.92645901,4.67,1.16424577011
 01/06  08:00:00,140.871422309,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,306.140988061,301.450988061,4.67,0.02
 01/06  09:00:00,207.263854679,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,282.137998081,272.800847259,8.1725,1.16465082277
 01/06  10:00:00,231.316207547,25.5252401347,0.0511859744643,0.0,62.886420148,41.4019203762,253.80054743,243.27304743,10.5075,0.02
 01/06  11:00:00,221.77874093,25.5252401347,0.0170325342647,0.0,62.886420148,41.4019203762,238.998544153,227.326095897,10.5075,1.16494825545
 01/06  12:00:00,252.283192595,25.5252401347,0.0,0.0,62.886420148,41.4019203762,223.634366428,211.961664493,10.5075,1.16520193571
 01/06  13:00:00,232.268033347,25.5252401347,0.0219325705969,0.0,62.886420148,41.4019203762,211.953930957,199.135531352,10.5075,2.31089960545
 01/06  14:00:00,229.715072025,25.5252401347,0.157758006884,0.0,62.886420148,41.4019203762,201.113900666,189.441049947,10.5075,1.16535071882
 01/06  15:00:00,225.894399926,25.5252401347,0.241566990764,0.0,62.886420148,41.4019203762,198.453015655,186.780495116,10.5075,1.16502053887
 01/06  16:00:00,222.280292956,25.5252401347,0.271332856405,0.0,62.886420148,41.4019203762,201.099444966,189.426988851,10.5075,1.16495611445
 01/06  17:00:00,225.239263894,25.5252401347,0.18441369661,0.0,62.886420148,41.4019203762,215.701067792,204.028604884,10.5075,1.16496290794
 01/06  18:00:00,234.809452377,25.5252401347,0.0,0.0,62.886420148,41.4019203762,236.009911279,224.337426173,10.5075,1.16498510604
 01/06  19:00:00,233.910231936,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,256.19182865,245.686954298,9.34,1.16487435263
 01/06  20:00:00,211.06409002,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,272.192785912,261.687990505,9.34,1.16479540715
 01/06  21:00:00,186.645108152,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,283.468452945,274.131194715,8.1725,1.16475823005
 01/06  22:00:00,131.078399243,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,258.064877879,253.374877879,4.67,0.02
 01/06  23:00:00,79.6764158673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994169277,0.0,2.335,1.1644169277
 01/06  24:00:00,115.340646942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,82.2521367837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  02:00:00,75.520419711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563567577,0.0,1.75125,1.16438567577
 01/07  03:00:00,75.3049156623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  04:00:00,82.6668484538,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,17.5945976725,15.8233476725,1.75125,0.02
 01/07  05:00:00,92.8635591647,10.9952189012,0.0,0.0,3.49369000822,6.81298672936,32.2346394747,29.3191057255,1.75125,1.16428374927
 01/07  06:00:00,92.5028988232,10.9952189012,0.0,0.0,3.49369000822,6.81298672936,32.5667928305,30.7955428305,1.75125,0.02
 01/07  07:00:00,120.555627188,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,435.229400419,431.706900419,3.5025,0.02
 01/07  08:00:00,115.904933159,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,400.554580954,395.887509541,3.5025,1.16457141343
 01/07  09:00:00,178.839672142,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,356.513074922,349.510889297,5.8375,1.16468562533
 01/07  10:00:00,195.890851136,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,303.340747913,293.980747913,9.34,0.02
 01/07  11:00:00,220.864202647,25.5252401347,0.0,0.0,62.886420148,41.4019203762,269.537901474,257.865381335,10.5075,1.16502013947
 01/07  12:00:00,251.876584258,25.5252401347,0.0351589143901,0.0,62.886420148,41.4019203762,244.04220225,232.369604537,10.5075,1.16509771236
 01/07  13:00:00,231.928107333,25.5252401347,0.0,0.0,62.886420148,41.4019203762,230.018669079,217.20060167,10.5075,2.31056740909
 01/07  14:00:00,228.77377697,25.5252401347,0.0,0.0,62.886420148,41.4019203762,220.508868604,208.836177333,10.5075,1.16519127158
 01/07  15:00:00,225.014611673,25.5252401347,0.0,0.0,62.886420148,41.4019203762,212.739812923,201.067221553,10.5075,1.16509136998
 01/07  16:00:00,221.630128861,25.5252401347,0.0383748136027,0.0,62.886420148,41.4019203762,211.02216926,199.349561655,10.5075,1.16510760469
 01/07  17:00:00,224.891321624,25.5252401347,0.060167637072,0.0,62.886420148,41.4019203762,217.722758658,206.050150431,10.5075,1.16510822641
 01/07  18:00:00,234.798736706,25.5252401347,0.0,0.0,62.886420148,41.4019203762,232.079803668,220.407210334,10.5075,1.16509333489
 01/07  19:00:00,220.207301591,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,259.190034393,249.852500038,8.1725,1.16503435467
 01/07  20:00:00,174.451515561,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,274.567572837,267.565300396,5.8375,1.16477244114
 01/07  21:00:00,164.175326271,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,282.016956109,276.159456109,5.8375,0.02
 01/07  22:00:00,121.500736337,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,261.290364179,256.623266598,3.5025,1.1645975804
 01/07  23:00:00,77.3045934226,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568984119,0.0,1.75125,1.16443984119
 01/07  24:00:00,113.036118785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,82.3516522329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  02:00:00,75.5156593378,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557629157,0.0,1.75125,1.16432629157
 01/08  03:00:00,75.3356355973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,82.6115567959,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,16.6863777846,14.9151277846,1.75125,0.02
 01/08  05:00:00,89.2471752772,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,20.1784342,17.2628757181,1.75125,1.16430848185
 01/08  06:00:00,88.8954155207,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,19.7663158759,17.9950658759,1.75125,0.02
 01/08  07:00:00,120.492068829,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,454.531325408,451.008825408,3.5025,0.02
 01/08  08:00:00,115.955332598,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,421.276804661,416.609976316,3.5025,1.16432834479
 01/08  09:00:00,151.379443697,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,366.528235724,363.005735724,3.5025,0.02
 01/08  10:00:00,123.868076544,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,353.43485129,348.767876312,3.5025,1.16447497759
 01/08  11:00:00,158.633531604,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,322.109295741,315.084295741,7.005,0.02
 01/08  12:00:00,189.976549464,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,312.04731715,303.877644329,7.005,1.16467282173
 01/08  13:00:00,197.208281924,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,290.485078757,279.980151313,9.34,1.16492744439
 01/08  14:00:00,194.601281667,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,286.788501853,276.283730391,9.34,1.1647714619
 01/08  15:00:00,190.875733847,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,279.992523329,269.487781258,9.34,1.16474207083
 01/08  16:00:00,187.541095643,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,274.292581699,264.932581699,9.34,0.02
 01/08  17:00:00,191.014549672,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,276.349082925,265.844265577,9.34,1.16481734801
 01/08  18:00:00,172.959461539,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,322.261503453,314.091705367,7.005,1.16479808637
 01/08  19:00:00,179.397974373,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,344.005420068,338.170734628,4.67,1.16468544063
 01/08  20:00:00,159.779208942,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,350.731123589,346.041123589,4.67,0.02
 01/08  21:00:00,151.01357938,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,355.782733363,349.948144963,4.67,1.16458839937
 01/08  22:00:00,136.515696008,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,318.19438692,313.50438692,4.67,0.02
 01/08  23:00:00,79.134265618,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563244135,0.0,1.75125,1.16438244135
 01/08  24:00:00,114.794105334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,85.8449393713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  02:00:00,78.4654045401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926878629,0.0,2.335,1.16426878629
 01/09  03:00:00,85.446001381,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,18.3393703029,15.9843703029,2.335,0.02
 01/09  04:00:00,85.3793858054,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,20.8333635455,18.4783635455,2.335,0.02
 01/09  05:00:00,95.592554509,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,34.1533954612,30.6541212603,2.335,1.16427420095
 01/09  06:00:00,95.4558021545,11.2075860369,0.0,0.0,3.49369000822,9.08398230582,33.4167636857,31.0617636857,2.335,0.02
 01/09  07:00:00,135.093000405,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,432.323376745,427.633376745,4.67,0.02
 01/09  08:00:00,130.623491211,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,397.621162271,391.786728927,4.67,1.16443334444
 01/09  09:00:00,206.636284584,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,359.457299388,351.264799388,8.1725,0.02
 01/09  10:00:00,230.935759113,25.5252401347,0.0,0.0,62.886420148,41.4019203762,317.072641851,305.400312255,10.5075,1.16482959545
 01/09  11:00:00,221.423307148,25.5252401347,0.0,0.0,62.886420148,41.4019203762,302.089651705,290.417104741,10.5075,1.16504696402
 01/09  12:00:00,252.47934511,25.5252401347,0.0,0.0,62.886420148,41.4019203762,289.706754463,278.034099176,10.5075,1.16515528701
 01/09  13:00:00,232.613294692,25.5252401347,0.0,0.0,62.886420148,41.4019203762,280.712447553,269.0394977,10.5075,1.16544985247
 01/09  14:00:00,229.495616055,25.5252401347,0.0,0.0,62.886420148,41.4019203762,276.898713013,264.080499777,10.5075,2.3107132358
 01/09  15:00:00,225.162820426,25.5252401347,0.0,0.0,62.886420148,41.4019203762,266.213005413,254.540302039,10.5075,1.16520337381
 01/09  16:00:00,222.066511907,25.5252401347,0.0,0.0,62.886420148,41.4019203762,255.479830904,243.807228422,10.5075,1.16510248147
 01/09  17:00:00,225.935041283,25.5252401347,0.0,0.0,62.886420148,41.4019203762,255.220149045,243.547529557,10.5075,1.16511948807
 01/09  18:00:00,236.168546736,25.5252401347,0.0,0.0,62.886420148,41.4019203762,259.793025165,248.120373146,10.5075,1.16515201841
 01/09  19:00:00,235.334551296,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,267.42713886,256.922134268,9.34,1.16500459152
 01/09  20:00:00,219.48068144,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,273.44229908,264.08229908,9.34,0.02
 01/09  21:00:00,194.618583572,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,279.237661249,269.900316421,8.1725,1.16484482814
 01/09  22:00:00,138.259239014,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,245.873948871,240.039374481,4.67,1.16457438947
 01/09  23:00:00,83.4994728677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,118.368898288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933623296,0.0,2.335,1.16433623296
 01/10  01:00:00,86.726851806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,78.5907243347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  03:00:00,85.3171218328,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,23.0837528254,19.5844665785,2.335,1.16428624695
 01/10  04:00:00,85.441524719,7.45756621554,0.0,0.0,3.49369000822,9.08398230582,24.6403863802,22.2853863802,2.335,0.02
 01/10  05:00:00,111.536420198,11.3774797454,0.0,0.0,3.49369000822,9.08398230582,34.5973890258,32.2423890258,2.335,0.02
 01/10  06:00:00,113.295161962,13.2523845618,0.0,0.0,3.49369000822,9.08398230582,46.4063161157,44.0513161157,2.335,0.02
 01/10  07:00:00,151.454144581,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,488.039812283,482.205540223,4.67,1.16427205991
 01/10  08:00:00,139.477946295,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,460.989356618,456.299356618,4.67,0.02
 01/10  09:00:00,206.5065477,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,416.265345341,406.92829143,8.1725,1.16455391168
 01/10  10:00:00,230.471638949,25.5252401347,0.0,0.0,62.886420148,41.4019203762,360.318831018,348.646556863,10.5075,1.16477415596
 01/10  11:00:00,220.782123746,25.5252401347,0.0,0.0,62.886420148,41.4019203762,337.471812052,325.79946099,10.5075,1.16485106151
 01/10  12:00:00,251.52965205,25.5252401347,0.0,0.0,62.886420148,41.4019203762,308.549278263,296.876482596,10.5075,1.16529566751
 01/10  13:00:00,231.127451423,25.5252401347,0.0,0.0,62.886420148,41.4019203762,294.672700763,282.999863173,10.5075,1.16533759001
 01/10  14:00:00,227.948292041,25.5252401347,0.0,0.0,62.886420148,41.4019203762,285.720303196,274.047533775,10.5075,1.16526942063
 01/10  15:00:00,224.086506938,25.5252401347,0.0,0.0,62.886420148,41.4019203762,281.982148518,270.309418361,10.5075,1.16523015714
 01/10  16:00:00,220.633455482,25.5252401347,0.0,0.0,62.886420148,41.4019203762,289.746475449,278.074033385,10.5075,1.16494206421
 01/10  17:00:00,223.990482402,25.5252401347,0.0,0.0,62.886420148,41.4019203762,308.687485895,297.015037446,10.5075,1.16494844931
 01/10  18:00:00,234.111158069,25.5252401347,0.0,0.0,62.886420148,41.4019203762,324.071442935,312.398972608,10.5075,1.16497032732
 01/10  19:00:00,233.565711555,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,336.303198087,325.798206129,9.34,1.16499195868
 01/10  20:00:00,210.562350557,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,355.432805264,344.927968147,9.34,1.16483711641
 01/10  21:00:00,186.090720521,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,374.395808979,365.058502176,8.1725,1.16480680303
 01/10  22:00:00,130.782199236,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,365.490709907,360.800709907,4.67,0.02
 01/10  23:00:00,78.9454705917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946409678,0.0,2.335,1.16446409678
 01/10  24:00:00,118.663959979,3.66507296708,0.0,0.0,3.49369000822,9.08398230582,16.4461596591,14.0911596591,2.335,0.02
 01/11  01:00:00,94.9240900053,11.3774797454,0.0,0.0,3.49369000822,9.08398230582,49.9103447569,46.4111217469,2.335,1.16422301002
 01/11  02:00:00,87.7804867117,10.5416285379,0.0,0.0,3.49369000822,9.08398230582,47.2416258815,44.8866258815,2.335,0.02
 01/11  03:00:00,92.3028901189,15.2991424342,0.0,0.0,3.49369000822,9.08398230582,82.0342814554,79.6792814554,2.335,0.02
 01/11  04:00:00,91.9366917344,14.7739319411,0.0,0.0,3.49369000822,9.08398230582,84.1663546878,81.8113546878,2.335,0.02
 01/11  05:00:00,94.7933651854,11.0644261996,0.0,0.0,3.49369000822,9.08398230582,71.1630765033,67.6638002617,2.335,1.16427624162
 01/11  06:00:00,98.3169617058,15.2991424342,0.0,0.0,3.49369000822,9.08398230582,107.532747588,105.177747588,2.335,0.02
 01/11  07:00:00,134.487822538,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,595.411889696,590.721889696,4.67,0.02
 01/11  08:00:00,129.714664244,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,560.823966889,554.989528736,4.67,1.16443815324
 01/11  09:00:00,206.122524179,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,500.167902278,491.975402278,8.1725,0.02
 01/11  10:00:00,230.098523507,25.5252401347,0.0,0.0,62.886420148,41.4019203762,428.321960037,416.649689812,10.5075,1.16477022536
 01/11  11:00:00,220.277624141,25.5252401347,0.0,0.0,62.886420148,41.4019203762,392.167590428,380.495135771,10.5075,1.16495465706
 01/11  12:00:00,251.306529501,25.5252401347,0.0,0.0,62.886420148,41.4019203762,358.039711572,346.366935183,10.5075,1.16527638936
 01/11  13:00:00,231.092418176,25.5252401347,0.0,0.0,62.886420148,41.4019203762,336.461561961,323.643544109,10.5075,2.31051785203
 01/11  14:00:00,227.613167031,25.5252401347,0.0,0.0,62.886420148,41.4019203762,311.588378781,299.91542349,10.5075,1.16545529082
 01/11  15:00:00,223.820397507,25.5252401347,0.0,0.0,62.886420148,41.4019203762,299.87575394,288.203169267,10.5075,1.16508467342
 01/11  16:00:00,220.417071801,25.5252401347,0.0,0.0,62.886420148,41.4019203762,297.291042869,285.618538022,10.5075,1.16500484711
 01/11  17:00:00,223.815083532,25.5252401347,0.0,0.0,62.886420148,41.4019203762,313.622438529,301.949918796,10.5075,1.16501973303
 01/11  18:00:00,233.955945127,25.5252401347,0.0,0.0,62.886420148,41.4019203762,335.765490944,324.092940799,10.5075,1.16505014524
 01/11  19:00:00,233.496684218,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,353.178815708,342.673892213,9.34,1.1649234948
 01/11  20:00:00,217.241253331,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,373.261824242,362.757007363,9.34,1.16481687884
 01/11  21:00:00,192.254183581,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,388.744334911,380.551834911,8.1725,0.02
 01/11  22:00:00,135.529339213,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,377.7797199,371.945150443,4.67,1.16456945691
 01/11  23:00:00,78.9259213493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  24:00:00,118.782348562,3.79249324847,0.0,0.0,3.49369000822,9.08398230582,17.610112192,14.1108048591,2.335,1.16430733292
 01/12  01:00:00,95.6415259729,12.0301105199,0.0,0.0,3.49369000822,9.08398230582,44.9368371978,42.5818371978,2.335,0.02
 01/12  02:00:00,87.7559542083,10.4722968855,0.0,0.0,3.49369000822,9.08398230582,40.9510833401,38.5960833401,2.335,0.02
 01/12  03:00:00,91.6509743804,14.5415774248,0.0,0.0,3.49369000822,9.08398230582,65.340313363,61.8410324038,2.335,1.16428095921
 01/12  04:00:00,92.661167112,15.4265627156,0.0,0.0,3.49369000822,9.08398230582,69.8288478192,67.4738478192,2.335,0.02
 01/12  05:00:00,94.7420366763,10.9370059182,0.0,0.0,3.49369000822,9.08398230582,58.8816040126,56.5266040126,2.335,0.02
 01/12  06:00:00,97.9123241802,14.7739319411,0.0,0.0,3.49369000822,9.08398230582,90.4547467147,86.9554718437,2.335,1.16427487098
 01/12  07:00:00,134.585665382,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,577.158481111,572.468481111,4.67,0.02
 01/12  08:00:00,129.802118339,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,543.235849884,538.545849884,4.67,0.02
 01/12  09:00:00,206.148732103,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,497.555314843,488.218262957,8.1725,1.16455188609
 01/12  10:00:00,230.182837628,25.5252401347,0.0,0.0,62.886420148,41.4019203762,439.732327253,428.060088382,10.5075,1.16473887138
 01/12  11:00:00,220.355730188,25.5252401347,0.0,0.0,62.886420148,41.4019203762,403.610609994,391.93811575,10.5075,1.16499424414
 01/12  12:00:00,251.351635022,25.5252401347,0.0,0.0,62.886420148,41.4019203762,372.412112629,360.739444976,10.5075,1.16516765338
 01/12  13:00:00,231.184804886,25.5252401347,0.0,0.0,62.886420148,41.4019203762,352.160741169,340.487756119,10.5075,1.16548504922
 01/12  14:00:00,227.731280255,25.5252401347,0.0,0.0,62.886420148,41.4019203762,341.20564282,329.532724809,10.5075,1.16541801099
 01/12  15:00:00,223.917797334,25.5252401347,0.0,0.0,62.886420148,41.4019203762,338.871822078,327.199188279,10.5075,1.16513379881
 01/12  16:00:00,220.523343215,25.5252401347,0.0,0.0,62.886420148,41.4019203762,326.239724419,314.567130797,10.5075,1.16509362279
 01/12  17:00:00,223.956005363,25.5252401347,0.0,0.0,62.886420148,41.4019203762,322.666463915,310.993862621,10.5075,1.16510129326
 01/12  18:00:00,234.134444189,25.5252401347,0.0,0.0,62.886420148,41.4019203762,335.710112946,324.037488349,10.5075,1.16512459712
 01/12  19:00:00,233.613036732,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,357.154958249,346.649920618,9.34,1.16503763013
 01/12  20:00:00,217.416282034,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,375.900594905,365.395785248,9.34,1.16480965744
 01/12  21:00:00,192.40379409,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,390.827766726,381.490482156,8.1725,1.16478456999
 01/12  22:00:00,135.600314039,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,370.787038031,364.952420069,4.67,1.16461796185
 01/12  23:00:00,79.0770276673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  24:00:00,115.175553885,0.127420281391,0.0,0.0,3.49369000822,9.08398230582,2.38991163945,0.0349116394546,2.335,0.02
 01/13  01:00:00,96.1804026294,12.4651977028,0.0,0.0,3.49369000822,9.08398230582,44.0375544655,40.5382849851,2.335,1.16426948042
 01/13  02:00:00,90.470868699,13.2523845618,0.0,0.0,3.49369000822,9.08398230582,53.4914948631,51.1364948631,2.335,0.02
 01/13  03:00:00,89.1219357277,11.7614897485,0.0,0.0,3.49369000822,9.08398230582,50.3997824043,48.0447824043,2.335,0.02
 01/13  04:00:00,91.8833730648,14.7294991666,0.0,0.0,3.49369000822,9.08398230582,77.904892592,74.4056185298,2.335,1.16427406221
 01/13  05:00:00,114.419766815,14.6465116597,0.0,0.0,3.49369000822,9.08398230582,78.7923327748,76.4373327748,2.335,0.02
 01/13  06:00:00,111.523341914,11.7614897485,0.0,0.0,3.49369000822,9.08398230582,68.4344930396,66.0794930396,2.335,0.02
 01/13  07:00:00,150.879632559,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,570.261011618,565.571011618,4.67,0.02
 01/13  08:00:00,138.993248219,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,532.729683438,526.895195829,4.67,1.16448760838
 01/13  09:00:00,206.248115272,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,489.727028144,480.389927215,8.1725,1.16460092835
 01/13  10:00:00,230.177653013,25.5252401347,0.0,0.0,62.886420148,41.4019203762,440.685818439,430.158318439,10.5075,0.02
 01/13  11:00:00,220.390134672,25.5252401347,0.0,0.0,62.886420148,41.4019203762,425.846441894,414.174035792,10.5075,1.16490610197
 01/13  12:00:00,251.369013497,25.5252401347,0.0,0.0,62.886420148,41.4019203762,407.064462189,395.391794522,10.5075,1.16516766755
 01/13  13:00:00,231.161801173,25.5252401347,0.0,0.0,62.886420148,41.4019203762,388.993501214,376.175148527,10.5075,2.31085268632
 01/13  14:00:00,227.741584318,25.5252401347,0.0,0.0,62.886420148,41.4019203762,368.313665989,356.640830249,10.5075,1.16533573981
 01/13  15:00:00,223.941430017,25.5252401347,0.0,0.0,62.886420148,41.4019203762,351.945492797,340.272983785,10.5075,1.1650090118
 01/13  16:00:00,220.534246792,25.5252401347,0.0,0.0,62.886420148,41.4019203762,335.570311428,323.89786168,10.5075,1.16494974801
 01/13  17:00:00,223.93533611,25.5252401347,0.0,0.0,62.886420148,41.4019203762,341.998361545,330.325899218,10.5075,1.16496232724
 01/13  18:00:00,234.107707459,25.5252401347,0.0,0.0,62.886420148,41.4019203762,358.759602066,347.087111642,10.5075,1.1649904242
 01/13  19:00:00,233.589411177,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,373.335234875,362.830350365,9.34,1.16488450994
 01/13  20:00:00,210.769978991,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,389.506702458,379.001892195,9.34,1.1648102625
 01/13  21:00:00,186.21130301,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,402.963493842,393.626215765,8.1725,1.16477807763
 01/13  22:00:00,130.846811115,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,376.774278396,372.084278396,4.67,0.02
 01/13  23:00:00,79.0311421529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943832064,0.0,2.335,1.16443832064
 01/13  24:00:00,115.155721563,0.127420281391,0.0,0.0,3.49369000822,9.08398230582,2.38960010477,0.0346001047746,2.335,0.02
 01/14  01:00:00,94.0519237686,12.6827412943,0.0,0.0,3.49369000822,6.81298672936,42.6042467455,40.8329967455,1.75125,0.02
 01/14  02:00:00,88.1565465786,13.2523845618,0.0,0.0,3.49369000822,6.81298672936,54.3605729475,51.4449357465,1.75125,1.16438720093
 01/14  03:00:00,86.8143500461,11.7614897485,0.0,0.0,3.49369000822,6.81298672936,50.6476826985,48.8764326985,1.75125,0.02
 01/14  04:00:00,89.5744012622,14.7294991666,0.0,0.0,3.49369000822,6.81298672936,76.6187332494,74.8474832494,1.75125,0.02
 01/14  05:00:00,96.2161850692,14.6465116597,0.0,0.0,3.49369000822,6.81298672936,79.2567606573,76.3412009305,1.75125,1.16430972674
 01/14  06:00:00,92.8976714988,11.7614897485,0.0,0.0,3.49369000822,6.81298672936,67.4637790652,65.6925290652,1.75125,0.02
 01/14  07:00:00,120.097156812,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,579.956086528,576.433586528,3.5025,0.02
 01/14  08:00:00,115.590169869,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,540.427123936,535.760022246,3.5025,1.1646016902
 01/14  09:00:00,178.670789571,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,495.259939072,488.257863788,5.8375,1.16457528395
 01/14  10:00:00,195.658991878,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,439.406871806,430.046871806,9.34,0.02
 01/14  11:00:00,220.402415538,25.5252401347,0.0,0.0,62.886420148,41.4019203762,398.949179121,387.27672625,10.5075,1.16495287073
 01/14  12:00:00,251.380175864,25.5252401347,0.0,0.0,62.886420148,41.4019203762,367.469916269,355.797269483,10.5075,1.16514678612
 01/14  13:00:00,231.220489997,25.5252401347,0.0,0.0,62.886420148,41.4019203762,343.251950208,330.433765158,10.5075,2.31068504955
 01/14  14:00:00,227.834847395,25.5252401347,0.0,0.0,62.886420148,41.4019203762,322.233242757,310.560484727,10.5075,1.16525802997
 01/14  15:00:00,224.029459947,25.5252401347,0.0,0.0,62.886420148,41.4019203762,312.943872495,301.271209527,10.5075,1.1651629678
 01/14  16:00:00,220.616619465,25.5252401347,0.0,0.0,62.886420148,41.4019203762,309.657146077,297.984461418,10.5075,1.16518465936
 01/14  17:00:00,220.622993861,25.5252401347,0.0,0.0,62.886420148,41.4019203762,312.596668719,300.924213365,10.5075,1.16495535418
 01/14  18:00:00,234.186344781,25.5252401347,0.0,0.0,62.886420148,41.4019203762,324.227097878,312.554648039,10.5075,1.16494983954
 01/14  19:00:00,219.880779001,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,351.60747152,342.270067703,8.1725,1.16490381752
 01/14  20:00:00,174.237698293,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,370.702778276,363.700409064,5.8375,1.16486921236
 01/14  21:00:00,163.978556503,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,376.057681159,369.055501328,5.8375,1.1646798309
 01/14  22:00:00,121.4075549,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,347.282863599,343.760363599,3.5025,0.02
 01/14  23:00:00,76.9354022033,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573627325,0.0,1.75125,1.16448627325
 01/14  24:00:00,112.852009323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,85.4114419245,3.79249324847,0.0,0.0,3.49369000822,6.81298672936,11.9650536186,10.1938036186,1.75125,0.02
 01/15  02:00:00,86.6980457869,11.3774797454,0.0,0.0,3.49369000822,6.81298672936,32.4522840199,29.5367613072,1.75125,1.16427271269
 01/15  03:00:00,83.550841051,8.23761727138,0.0,0.0,3.49369000822,6.81298672936,25.0009094261,23.2296594261,1.75125,0.02
 01/15  04:00:00,88.3797287507,13.1722143751,0.0,0.0,3.49369000822,6.81298672936,34.5107223088,32.7394723088,1.75125,0.02
 01/15  05:00:00,94.4563226458,12.6827412943,0.0,0.0,3.49369000822,6.81298672936,37.7162759746,34.8007234805,1.75125,1.16430249411
 01/15  06:00:00,90.977689414,9.54287882028,0.0,0.0,3.49369000822,6.81298672936,25.9934227063,24.2221727063,1.75125,0.02
 01/15  07:00:00,120.532841047,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,485.840651767,482.318151767,3.5025,0.02
 01/15  08:00:00,116.239660674,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,433.867657778,429.200810819,3.5025,1.16434695898
 01/15  09:00:00,151.794720454,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,371.600109012,368.077609012,3.5025,0.02
 01/15  10:00:00,125.107964356,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,353.472415939,348.805434015,3.5025,1.16448192382
 01/15  11:00:00,161.362743726,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,315.687132777,308.662132777,7.005,0.02
 01/15  12:00:00,193.784438144,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,298.41510827,290.24531514,7.005,1.16479313014
 01/15  13:00:00,203.255132985,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,267.75671084,257.251849588,9.34,1.16486125214
 01/15  14:00:00,202.103009132,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,257.697999197,247.19309712,9.34,1.16490207666
 01/15  15:00:00,198.991706616,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,250.65342926,240.148552047,9.34,1.16487721387
 01/15  16:00:00,196.224811657,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,246.081145427,236.721145427,9.34,0.02
 01/15  17:00:00,195.588418439,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,251.254349002,240.749391307,9.34,1.16495769499
 01/15  18:00:00,179.169178291,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,297.83839534,289.668511782,7.005,1.16488355749
 01/15  19:00:00,183.473821502,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,319.566931612,313.732247066,4.67,1.16468454623
 01/15  20:00:00,163.213143669,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,320.987962896,316.297962896,4.67,0.02
 01/15  21:00:00,153.538600366,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,323.862013656,318.027406452,4.67,1.16460720458
 01/15  22:00:00,138.599831007,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,283.679633315,277.84517488,4.67,1.16445843557
 01/15  23:00:00,81.0229302895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,115.936006712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,84.0223305855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553447019,0.0,1.75125,1.16428447019
 01/16  02:00:00,76.1977473093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  03:00:00,82.9995412328,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,17.7242994198,15.9530494198,1.75125,0.02
 01/16  04:00:00,82.9687260896,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,20.7841311471,17.868596456,1.75125,1.16428469104
 01/16  05:00:00,93.3914197017,11.3774797454,0.0,0.0,3.49369000822,6.81298672936,34.9866138271,33.2153638271,1.75125,0.02
 01/16  06:00:00,92.8730758668,11.3774797454,0.0,0.0,3.49369000822,6.81298672936,34.2884401742,32.5171901742,1.75125,0.02
 01/16  07:00:00,120.562899347,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,511.221376622,506.554580622,3.5025,1.16429600014
 01/16  08:00:00,115.822456446,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,482.839511804,479.317011804,3.5025,0.02
 01/16  09:00:00,151.291192489,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,419.435344101,415.912844101,3.5025,0.02
 01/16  10:00:00,123.532671856,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,400.877276142,396.210336141,3.5025,1.16444000063
 01/16  11:00:00,158.468453692,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,364.484538097,356.314779919,7.005,1.16475817791
 01/16  12:00:00,189.886627936,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,342.39748053,335.37248053,7.005,0.02
 01/16  13:00:00,196.839347683,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,309.545030705,299.040189117,9.34,1.16484158745
 01/16  14:00:00,194.288643967,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,290.519089523,280.014206455,9.34,1.16488306812
 01/16  15:00:00,190.660855717,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,277.484045221,266.979178616,9.34,1.16486660535
 01/16  16:00:00,187.280129288,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,275.679632246,265.174730515,9.34,1.16490173146
 01/16  17:00:00,187.150521041,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,277.470338674,266.965538327,9.34,1.16480034755
 01/16  18:00:00,172.119526636,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,325.234950133,318.209950133,7.005,0.02
 01/16  19:00:00,178.613209737,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,351.418416424,345.58370539,4.67,1.16471103392
 01/16  20:00:00,158.54299677,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,362.896182036,357.061429239,4.67,1.16475279707
 01/16  21:00:00,149.754166874,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,368.426466765,363.736466765,4.67,0.02
 01/16  22:00:00,135.637528273,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,329.129528706,323.295007947,4.67,1.16452075925
 01/16  23:00:00,77.051294294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,112.906821865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,84.2024239715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992390738,0.0,2.335,1.1642390738
 01/17  02:00:00,77.4434414758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  03:00:00,88.492538026,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,26.5571851949,24.2021851949,2.335,0.02
