Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  04:00:00,88.553157728,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,27.3774720949,23.8782118278,2.335,1.16426026716
 01/17  05:00:00,107.594975619,7.58498649693,0.0,0.0,3.49369000822,9.08398230582,20.2353143414,17.8803143414,2.335,0.02
 01/17  06:00:00,111.140085978,11.250059464,0.0,0.0,3.49369000822,9.08398230582,32.3154194561,29.9604194561,2.335,0.02
 01/17  07:00:00,151.245969491,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,422.391002072,416.556751898,4.67,1.16425017413
 01/17  08:00:00,139.206233818,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,385.012511706,380.322511706,4.67,0.02
 01/17  09:00:00,206.457051532,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,340.303743254,330.966577476,8.1725,1.16466577806
 01/17  10:00:00,230.90591492,25.5252401347,0.0,0.0,62.886420148,41.4019203762,288.550112733,278.022612733,10.5075,0.02
 01/17  11:00:00,221.290408865,25.5252401347,0.0,0.0,62.886420148,41.4019203762,273.118374146,261.445899893,10.5075,1.16497425362
 01/17  12:00:00,252.216598064,25.5252401347,0.0,0.0,62.886420148,41.4019203762,251.551050424,238.733169442,10.5075,2.31038098148
 01/17  13:00:00,232.629906091,25.5252401347,0.0,0.0,62.886420148,41.4019203762,232.940140724,221.267157309,10.5075,1.16548341476
 01/17  14:00:00,229.597964937,25.5252401347,0.0,0.0,62.886420148,41.4019203762,224.2915724,212.618656678,10.5075,1.16541572223
 01/17  15:00:00,225.842784002,25.5252401347,0.0,0.0,62.886420148,41.4019203762,217.728804269,206.056213769,10.5075,1.16509050003
 01/17  16:00:00,222.365134761,25.5252401347,0.0,0.0,62.886420148,41.4019203762,213.929797168,202.257263443,10.5075,1.16503372477
 01/17  17:00:00,222.249166612,25.5252401347,0.0,0.0,62.886420148,41.4019203762,219.890186586,208.217637838,10.5075,1.16504874807
 01/17  18:00:00,235.50361868,25.5252401347,0.0,0.0,62.886420148,41.4019203762,235.255434663,223.582855276,10.5075,1.16507938685
 01/17  19:00:00,234.480110144,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,250.111484529,239.606508945,9.34,1.16497558401
 01/17  20:00:00,211.708918558,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,262.03860906,251.533705692,9.34,1.16490336757
 01/17  21:00:00,186.961877853,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,275.121965612,265.784592346,8.1725,1.16487326568
 01/17  22:00:00,131.328757735,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,247.059603462,242.369603462,4.67,0.02
 01/17  23:00:00,80.308916244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945717733,0.0,2.335,1.16445717733
 01/17  24:00:00,115.550134268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,84.9609033793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,78.0959309795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927084084,0.0,2.335,1.16427084084
 01/18  03:00:00,77.8340419912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,85.0554558564,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,16.6848670688,14.3298670688,2.335,0.02
 01/18  05:00:00,91.6397469506,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,20.2489414783,16.74967457,2.335,1.16426690834
 01/18  06:00:00,91.2368870601,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,20.0719325153,17.7169325153,2.335,0.02
 01/18  07:00:00,134.74592457,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,420.886065048,416.196065048,4.67,0.02
 01/18  08:00:00,130.174356487,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,388.199718546,382.365277027,4.67,1.16444151813
 01/18  09:00:00,206.344397103,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,352.389622872,344.197122872,8.1725,0.02
 01/18  10:00:00,230.3649785,25.5252401347,0.0,0.0,62.886420148,41.4019203762,317.192679072,305.520333109,10.5075,1.16484596226
 01/18  11:00:00,220.568771834,25.5252401347,0.0,0.0,62.886420148,41.4019203762,309.414040556,297.741682174,10.5075,1.16485838233
 01/18  12:00:00,251.403245269,25.5252401347,0.0,0.0,62.886420148,41.4019203762,300.358469986,288.685783152,10.5075,1.165186834
 01/18  13:00:00,230.970667691,25.5252401347,0.0,0.0,62.886420148,41.4019203762,295.391370963,283.718380771,10.5075,1.16549019215
 01/18  14:00:00,227.787787112,25.5252401347,0.0,0.0,62.886420148,41.4019203762,290.163352514,277.345040807,10.5075,2.31081170742
 01/18  15:00:00,224.049008293,25.5252401347,0.0,0.0,62.886420148,41.4019203762,281.990066949,270.317553799,10.5075,1.16501315041
 01/18  16:00:00,220.696224099,25.5252401347,0.0,0.0,62.886420148,41.4019203762,277.205772159,265.533335036,10.5075,1.16493712344
 01/18  17:00:00,220.789783298,25.5252401347,0.0,0.0,62.886420148,41.4019203762,279.716872504,268.044415783,10.5075,1.16495672101
 01/18  18:00:00,234.357589166,25.5252401347,0.0,0.0,62.886420148,41.4019203762,281.635713363,269.963221423,10.5075,1.16499193945
 01/18  19:00:00,233.719728988,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,284.634386865,274.12951777,9.34,1.16486909471
 01/18  20:00:00,217.476763581,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,287.91778944,277.413023364,9.34,1.16476607622
 01/18  21:00:00,192.49071019,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,291.82991169,283.63741169,8.1725,0.02
 01/18  22:00:00,135.680081903,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,269.677668967,263.843005527,4.67,1.16466344011
 01/18  23:00:00,79.4549000325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,115.237467335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993438655,0.0,2.335,1.1643438655
 01/19  01:00:00,84.3949454399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,77.5797084752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,84.9172087314,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,19.1704032762,15.6711318113,2.335,1.1642714649
 01/19  04:00:00,88.5615708276,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,29.9186774314,27.5636774314,2.335,0.02
 01/19  05:00:00,95.3903740477,11.1651126097,0.0,0.0,3.49369000822,9.08398230582,32.2923898765,29.9373898765,2.335,0.02
 01/19  06:00:00,91.5046926273,7.71240677832,0.0,0.0,3.49369000822,9.08398230582,26.7250067216,23.2257340059,2.335,1.16427271566
 01/19  07:00:00,134.699797077,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,450.001416815,445.311416815,4.67,0.02
 01/19  08:00:00,130.210341089,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,401.742440913,397.052440913,4.67,0.02
 01/19  09:00:00,206.391091782,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,353.087090086,343.749935649,8.1725,1.16465443699
 01/19  10:00:00,230.690316997,25.5252401347,0.0,0.0,62.886420148,41.4019203762,294.753409022,283.081205149,10.5075,1.16470387304
 01/19  11:00:00,221.410424119,25.5252401347,0.0387190291792,0.0,62.886420148,41.4019203762,257.822695469,246.150230663,10.5075,1.16496480543
 01/19  12:00:00,252.441078184,25.5252401347,0.0484952553367,0.0,62.886420148,41.4019203762,224.540618098,212.867974157,10.5075,1.16514394079
 01/19  13:00:00,232.853429461,25.5252401347,0.0422596237066,0.0,62.886420148,41.4019203762,203.540399567,191.867432067,10.5075,1.16546750063
 01/19  14:00:00,230.153183889,25.5252401347,0.186968592016,0.0,62.886420148,41.4019203762,185.207733473,173.534828655,10.5075,1.16540481766
 01/19  15:00:00,226.941179651,25.5252401347,0.468041238739,0.0,62.886420148,41.4019203762,169.13264896,157.460025477,10.5075,1.16512348305
 01/19  16:00:00,223.821625492,25.5252401347,0.636898623541,0.0,62.886420148,41.4019203762,159.247124166,147.574536808,10.5075,1.16508735841
 01/19  17:00:00,223.757521888,25.5252401347,0.669495411594,0.0,62.886420148,41.4019203762,163.816065039,152.143465635,10.5075,1.1650994038
 01/19  18:00:00,236.900474544,25.5252401347,0.534510889117,0.0,62.886420148,41.4019203762,180.927325214,169.254698055,10.5075,1.16512715944
 01/19  19:00:00,235.739667751,25.5252401347,0.191097625404,0.0,41.9242800987,36.8599292233,193.314506832,182.809462855,9.34,1.1650439772
 01/19  20:00:00,219.618533397,25.5252401347,0.118277097663,0.0,41.9242800987,36.8599292233,200.085221447,189.580402509,9.34,1.16481893806
 01/19  21:00:00,194.627389015,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,205.177371366,195.840073671,8.1725,1.16479769462
 01/19  22:00:00,137.531800435,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,176.59872166,170.764087889,4.67,1.1646337705
 01/19  23:00:00,81.6972561423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,116.738476137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,87.3572319874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926296198,0.0,2.335,1.16426296198
 01/20  02:00:00,80.2403945973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,80.0877351679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,80.0270917886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925095948,0.0,2.335,1.16425095948
 01/20  05:00:00,102.352300538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,102.257191614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,153.284742822,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,305.281221002,300.591221002,4.67,0.02
 01/20  08:00:00,141.534943272,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,278.684633745,272.850126338,4.67,1.16450740653
 01/20  09:00:00,208.952159617,25.5252401347,0.0161050081119,0.0,34.9369000822,32.3179380704,235.302741614,225.965617065,8.1725,1.16462454869
 01/20  10:00:00,235.097989671,25.5252401347,0.152443235974,0.0,62.886420148,41.4019203762,187.365735936,176.838235936,10.5075,0.02
 01/20  11:00:00,228.171086985,25.5252401347,0.561036961582,0.0,62.886420148,41.4019203762,158.18661316,146.514177971,10.5075,1.1649351881
 01/20  12:00:00,261.73385946,25.5252401347,1.02733816324,0.0,62.886420148,41.4019203762,127.737811252,116.065109067,10.5075,1.16520218449
 01/20  13:00:00,246.050670772,25.5252401347,1.42280594903,0.0,62.886420148,41.4019203762,110.247677371,97.4292401921,10.5075,2.31093717899
 01/20  14:00:00,245.033160712,25.5252401347,1.90681172401,0.0,62.886420148,41.4019203762,93.0302628481,81.357378973,10.5075,1.16538387508
 01/20  15:00:00,242.987272419,25.5252401347,2.38064682408,0.0,62.886420148,41.4019203762,79.3383860594,67.6658264458,10.5075,1.16505961363
 01/20  16:00:00,240.064515553,25.5252401347,2.72585877056,0.0,62.886420148,41.4019203762,72.7671286087,61.0946244213,10.5075,1.16500418739
 01/20  17:00:00,239.660246578,25.5252401347,2.68543298071,0.0,62.886420148,41.4019203762,79.916227881,68.2437070483,10.5075,1.16502083268
 01/20  18:00:00,250.87939616,25.5252401347,2.29607387238,0.0,62.886420148,41.4019203762,98.2524996579,86.579946549,10.5075,1.16505310881
 01/20  19:00:00,246.757290416,25.5252401347,1.32226442417,0.0,41.9242800987,36.8599292233,117.608776801,107.103826161,9.34,1.16495063962
 01/20  20:00:00,223.905786258,25.5252401347,0.990286639079,0.0,41.9242800987,36.8599292233,134.041026335,123.536146612,9.34,1.16487972248
 01/20  21:00:00,197.749421464,25.5252401347,0.634140653044,0.0,34.9369000822,32.3179380704,145.440377411,136.103026385,8.1725,1.16485102594
 01/20  22:00:00,140.614906568,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,118.052669434,113.362669434,4.67,0.02
 01/20  23:00:00,90.8039960645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946060415,0.0,2.335,1.16446060415
 01/20  24:00:00,124.564606678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,93.2527163551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  02:00:00,85.1870236121,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564429428,0.0,1.75125,1.16439429428
 01/21  03:00:00,84.2667356555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,83.5739114309,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556125958,0.0,1.75125,1.16431125958
 01/21  05:00:00,89.6108330905,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  06:00:00,88.6467005048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,126.527379162,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,306.72207275,302.055245112,3.5025,1.16432763795
 01/21  08:00:00,124.646019462,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,283.023432928,279.500932928,3.5025,0.02
 01/21  09:00:00,188.334403372,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,242.846859671,235.844700323,5.8375,1.16465934824
 01/21  10:00:00,208.949843794,25.5252401347,0.110923943767,0.0,41.9242800987,36.8599292233,194.563334042,185.203334042,9.34,0.02
 01/21  11:00:00,236.174268163,25.5252401347,0.513251981517,0.0,62.886420148,41.4019203762,157.699154663,146.026610781,10.5075,1.16504388262
 01/21  12:00:00,269.327494754,25.5252401347,1.06625057611,0.0,62.886420148,41.4019203762,127.316377084,114.498526877,10.5075,2.3103502076
 01/21  13:00:00,255.44653228,25.5252401347,1.57886919937,0.0,62.886420148,41.4019203762,103.718532337,92.0456250183,10.5075,1.16540731907
 01/21  14:00:00,256.481243705,25.5252401347,2.11515326572,0.0,62.886420148,41.4019203762,84.0839167354,72.411052451,10.5075,1.16536428443
 01/21  15:00:00,252.616536257,25.5252401347,2.41245014493,0.0,62.886420148,41.4019203762,76.28041616,64.6078876072,10.5075,1.16502855277
 01/21  16:00:00,248.020112898,25.5252401347,2.56281282763,0.0,62.886420148,41.4019203762,72.7444899418,61.0719317766,10.5075,1.16505816524
 01/21  17:00:00,246.48597588,25.5252401347,2.56195280356,0.0,62.886420148,41.4019203762,78.3114240554,66.6388518931,10.5075,1.16507216234
 01/21  18:00:00,256.664252078,25.5252401347,2.32842156979,0.0,62.886420148,41.4019203762,92.8287869592,81.1562165417,10.5075,1.16507041742
 01/21  19:00:00,236.843521606,25.5252401347,0.958958512072,0.0,34.9369000822,32.3179380704,117.670844693,108.33331682,8.1725,1.16502787354
 01/21  20:00:00,191.665805489,25.5252401347,0.359893915929,0.0,20.9621400493,23.2339557645,130.030320672,123.028017339,5.8375,1.16480333262
 01/21  21:00:00,180.973006277,25.5252401347,0.271176496397,0.0,20.9621400493,23.2339557645,133.146484957,126.144341086,5.8375,1.16464387182
 01/21  22:00:00,136.796745191,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,98.5805251026,95.0580251026,3.5025,0.02
 01/21  23:00:00,95.0176088236,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575326998,0.0,1.75125,1.16450326998
 01/21  24:00:00,129.166430085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,101.960666955,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557616758,0.0,1.75125,1.16432616758
 01/22  02:00:00,94.4109125174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,94.7292140214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,96.0649336281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549827015,0.0,1.75125,1.16424827015
 01/22  05:00:00,104.252314375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,104.670713654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  07:00:00,143.729642683,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,175.483661297,170.816821033,3.5025,1.16434026472
 01/22  08:00:00,145.955172945,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,182.804663252,179.282163252,3.5025,0.02
 01/22  09:00:00,180.74712768,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,159.715027028,156.192527028,3.5025,0.02
 01/22  10:00:00,160.179324684,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,144.169576163,139.502669062,3.5025,1.16440710083
 01/22  11:00:00,194.595852656,25.5252401347,0.139823155045,0.0,27.9495200658,27.7759469175,120.138200511,111.968471554,7.005,1.16472895702
 01/22  12:00:00,225.675800791,25.5252401347,0.403935405009,0.0,27.9495200658,27.7759469175,97.9433401107,90.9183401107,7.005,0.02
 01/22  13:00:00,243.35416861,25.5252401347,1.16167848721,0.0,41.9242800987,36.8599292233,76.0576057134,65.5526918214,9.34,1.16491389208
 01/22  14:00:00,243.277392973,25.5252401347,1.37108043658,0.0,41.9242800987,36.8599292233,71.4878151331,60.9829552063,9.34,1.16485992685
 01/22  15:00:00,236.343619368,25.5252401347,1.46354080385,0.0,41.9242800987,36.8599292233,70.8031854754,60.2983392587,9.34,1.16484621665
 01/22  16:00:00,230.779014207,25.5252401347,1.48166593704,0.0,41.9242800987,36.8599292233,73.4400955811,62.935211292,9.34,1.16488428908
 01/22  17:00:00,227.902921145,25.5252401347,1.39161687205,0.0,41.9242800987,36.8599292233,81.7807998048,71.2760143403,9.34,1.16478546453
 01/22  18:00:00,208.585012677,25.5252401347,0.466752930867,0.0,27.9495200658,27.7759469175,109.24230905,102.21730905,7.005,0.02
 01/22  19:00:00,209.152325224,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,130.778513921,124.943815594,4.67,1.16469832723
 01/22  20:00:00,189.745978137,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,142.378865094,136.544122261,4.67,1.16474283249
 01/22  21:00:00,176.341487097,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,148.956552221,144.266552221,4.67,0.02
 01/22  22:00:00,156.691559392,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,114.437199029,108.602686854,4.67,1.16451217482
 01/22  23:00:00,99.326873934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,132.181009088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/23  01:00:00,104.033020161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923101128,0.0,2.335,1.16423101128
 01/23  02:00:00,95.2018632241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,93.5940024728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  04:00:00,92.2940964714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921940755,0.0,2.335,1.16421940755
 01/23  05:00:00,97.750182361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  06:00:00,95.9542639834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  07:00:00,144.513966052,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,252.065009998,246.230766061,4.67,1.16424393694
 01/23  08:00:00,140.880819881,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,251.720445426,247.030445426,4.67,0.02
 01/23  09:00:00,214.363308305,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,242.526876996,233.189713928,8.1725,1.1646630682
 01/23  10:00:00,238.849544354,25.5252401347,0.0691154539474,0.0,62.886420148,41.4019203762,211.569563818,201.042063818,10.5075,0.02
 01/23  11:00:00,229.131589735,25.5252401347,0.178158595727,0.0,62.886420148,41.4019203762,188.915908251,177.243432927,10.5075,1.16497532399
 01/23  12:00:00,259.473990314,25.5252401347,0.517700556777,0.0,62.886420148,41.4019203762,166.364267905,153.546374676,10.5075,2.31039322926
 01/23  13:00:00,240.823367318,25.5252401347,0.751678564161,0.0,62.886420148,41.4019203762,147.108658991,135.435664016,10.5075,1.16549497526
 01/23  14:00:00,239.306430506,25.5252401347,0.894176698536,0.0,62.886420148,41.4019203762,136.775137716,125.102207759,10.5075,1.1654299577
 01/23  15:00:00,235.726480164,25.5252401347,1.0079990684,0.0,62.886420148,41.4019203762,131.775341703,120.10273528,10.5075,1.16510642326
 01/23  16:00:00,232.860415624,25.5252401347,1.23999843614,0.0,62.886420148,41.4019203762,127.76814315,116.09559092,10.5075,1.16505222996
 01/23  17:00:00,232.63334722,25.5252401347,1.21523494183,0.0,62.886420148,41.4019203762,135.900330497,124.227760434,10.5075,1.16507006368
 01/23  18:00:00,245.092608324,25.5252401347,1.02286641505,0.0,62.886420148,41.4019203762,150.977717499,139.305113919,10.5075,1.1651035799
 01/23  19:00:00,242.505094456,25.5252401347,0.668456133518,0.0,41.9242800987,36.8599292233,163.196399651,152.69139751,9.34,1.16500214089
 01/23  20:00:00,227.028074707,25.5252401347,0.563171871117,0.0,41.9242800987,36.8599292233,171.562749849,161.058003232,9.34,1.16474661698
 01/23  21:00:00,201.561953124,25.5252401347,0.305249335362,0.0,34.9369000822,32.3179380704,174.794275624,165.457052589,8.1725,1.16472303481
 01/23  22:00:00,143.818634893,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,147.113299543,142.423299543,4.67,0.02
 01/23  23:00:00,89.1426119849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946355882,0.0,2.335,1.16446355882
 01/23  24:00:00,123.533413836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,94.7199177376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  02:00:00,87.9606025858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923211425,0.0,2.335,1.16423211425
 01/24  03:00:00,88.2438948873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,88.8624177494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  05:00:00,111.906965736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926670367,0.0,2.335,1.16426670367
 01/24  06:00:00,112.578108462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  07:00:00,163.981308117,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,236.498814407,231.808814407,4.67,0.02
 01/24  08:00:00,157.373104309,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,224.911623512,219.07714667,4.67,1.16447684237
 01/24  09:00:00,224.392625474,25.5252401347,0.0543366248518,0.0,34.9369000822,32.3179380704,199.650375198,191.457875198,8.1725,0.02
 01/24  10:00:00,253.431469529,25.5252401347,0.433960275552,0.0,62.886420148,41.4019203762,162.0641276,150.391830337,10.5075,1.16479726321
 01/24  11:00:00,250.100112772,25.5252401347,0.813220164613,0.0,62.886420148,41.4019203762,135.274797229,123.602397441,10.5075,1.16489978794
 01/24  12:00:00,281.894714471,25.5252401347,1.16291362542,0.0,62.886420148,41.4019203762,109.127043775,97.4543118141,10.5075,1.16523196139
 01/24  13:00:00,270.869676393,25.5252401347,1.5636684383,0.0,62.886420148,41.4019203762,93.1809773427,81.508233722,10.5075,1.16524362068
 01/24  14:00:00,269.883713315,25.5252401347,1.62750190737,0.0,62.886420148,41.4019203762,92.1328815147,79.3144642267,10.5075,2.310917288
 01/24  15:00:00,261.8161209,25.5252401347,1.54284041181,0.0,62.886420148,41.4019203762,96.7956996682,85.1231312461,10.5075,1.16506842211
 01/24  16:00:00,254.942739026,25.5252401347,1.48849475567,0.0,62.886420148,41.4019203762,102.278591985,90.6060971298,10.5075,1.1649948552
 01/24  17:00:00,250.182680536,25.5252401347,1.26699210916,0.0,62.886420148,41.4019203762,116.650074731,104.977557692,10.5075,1.16501703957
 01/24  18:00:00,257.49784034,25.5252401347,0.927181831425,0.0,62.886420148,41.4019203762,137.274797516,125.602242613,10.5075,1.16505490268
 01/24  19:00:00,250.590874795,25.5252401347,0.555906109693,0.0,41.9242800987,36.8599292233,155.390296116,144.885361987,9.34,1.16493412881
 01/24  20:00:00,227.897173702,25.5252401347,0.425065552762,0.0,41.9242800987,36.8599292233,168.295023777,157.790190688,9.34,1.16483308906
 01/24  21:00:00,201.964340872,25.5252401347,0.160238832524,0.0,34.9369000822,32.3179380704,173.250804443,165.058304443,8.1725,0.02
 01/24  22:00:00,143.827021224,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,155.266678158,149.432016307,4.67,1.16466185107
 01/24  23:00:00,92.5524301191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,125.300829684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933021684,0.0,2.335,1.16433021684
 01/25  01:00:00,93.5165774563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  02:00:00,85.4325685817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,83.6747431665,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923444993,0.0,2.335,1.16423444993
 01/25  04:00:00,82.2083484075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  05:00:00,87.5034813477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,85.8468752669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925358202,0.0,2.335,1.16425358202
 01/25  07:00:00,135.339330595,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,373.54342286,368.85342286,4.67,0.02
 01/25  08:00:00,130.720611347,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,344.488500064,339.798500064,4.67,0.02
 01/25  09:00:00,206.996784609,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,299.966070776,290.628985197,8.1725,1.16458557921
 01/25  10:00:00,231.990688817,25.5252401347,0.0381144109858,0.0,62.886420148,41.4019203762,259.688037041,248.015666874,10.5075,1.16487016636
 01/25  11:00:00,225.119589767,25.5252401347,0.0484929349082,0.0,62.886420148,41.4019203762,223.970223569,212.297679722,10.5075,1.16504384737
 01/25  12:00:00,260.365968421,25.5252401347,0.392682680995,0.0,62.886420148,41.4019203762,168.948608079,157.275882176,10.5075,1.16522590295
 01/25  13:00:00,247.606932817,25.5252401347,0.768846654373,0.0,62.886420148,41.4019203762,139.356298798,127.683541194,10.5075,1.16525760484
 01/25  14:00:00,244.172481331,25.5252401347,0.592609065802,0.0,62.886420148,41.4019203762,150.822583146,139.149881813,10.5075,1.16520133325
 01/25  15:00:00,237.936509543,25.5252401347,0.591000237376,0.0,62.886420148,41.4019203762,158.20721123,145.389461134,10.5075,2.31025009612
 01/25  16:00:00,233.71674205,25.5252401347,0.687650185622,0.0,62.886420148,41.4019203762,155.813918622,144.1414747,10.5075,1.16494392267
 01/25  17:00:00,232.623046491,25.5252401347,0.685277238473,0.0,62.886420148,41.4019203762,163.441188303,151.76871796,10.5075,1.16497034312
 01/25  18:00:00,243.66999711,25.5252401347,0.551855530785,0.0,62.886420148,41.4019203762,182.458297461,170.785784963,10.5075,1.16501249734
 01/25  19:00:00,239.857748633,25.5252401347,0.219955429537,0.0,41.9242800987,36.8599292233,195.277098997,184.772226522,9.34,1.16487247488
 01/25  20:00:00,223.474133858,25.5252401347,0.077863537835,0.0,41.9242800987,36.8599292233,205.579756761,196.219756761,9.34,0.02
 01/25  21:00:00,198.134498878,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,213.563904514,204.226685345,8.1725,1.16471916834
 01/25  22:00:00,141.0466959,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,178.769302257,172.934706022,4.67,1.16459623493
 01/25  23:00:00,86.5936556427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,121.447080448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930187896,0.0,2.335,1.16430187896
 01/26  01:00:00,91.7159708391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,84.2325779868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,83.5830776122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,83.451187252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922159233,0.0,2.335,1.16422159233
 01/26  05:00:00,90.2672051928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  06:00:00,90.2455034253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,141.598721554,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,258.009298805,252.175052333,4.67,1.16424647279
 01/26  08:00:00,142.364685053,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,220.35654159,215.66654159,4.67,0.02
 01/26  09:00:00,223.353568871,25.5252401347,0.115847940488,0.0,34.9369000822,32.3179380704,174.882276289,165.545111746,8.1725,1.16466454291
 01/26  10:00:00,263.119121059,25.5252401347,1.19237233546,0.0,62.886420148,41.4019203762,100.207754269,89.6802542694,10.5075,0.02
 01/26  11:00:00,259.182771814,25.5252401347,1.86487294173,0.0,62.886420148,41.4019203762,74.9507152911,63.278166761,10.5075,1.16504853002
 01/26  12:00:00,290.170995811,25.5252401347,2.52750261922,0.0,62.886420148,41.4019203762,52.0778489861,39.2598066097,10.5075,2.31054237638
 01/26  13:00:00,279.958872534,25.5252401347,3.06987671993,0.0,62.886420148,41.4019203762,32.8400246154,21.1672487806,10.5075,1.16527583487
 01/26  14:00:00,277.048139112,25.5252401347,3.09293949603,0.0,62.886420148,41.4019203762,33.3639034222,21.6911874552,10.5075,1.16521596695
 01/26  15:00:00,267.096167757,25.5252401347,2.95923240547,0.0,62.886420148,41.4019203762,45.5410081308,33.8683234057,10.5075,1.16518472514
 01/26  16:00:00,258.23895011,25.5252401347,2.83972628832,0.0,62.886420148,41.4019203762,55.7897534279,44.1171220115,10.5075,1.16513141642
 01/26  17:00:00,253.571849201,25.5252401347,2.73202147601,0.0,62.886420148,41.4019203762,67.4087930058,55.7361429406,10.5075,1.16515006514
 01/26  18:00:00,263.428126781,25.5252401347,2.59361968926,0.0,62.886420148,41.4019203762,79.6719033685,67.9992189012,10.5075,1.16518446727
 01/26  19:00:00,257.534730723,25.5252401347,1.85212653981,0.0,41.9242800987,36.8599292233,93.136787231,82.6317034545,9.34,1.16508377652
 01/26  20:00:00,243.137843372,25.5252401347,1.65341213452,0.0,41.9242800987,36.8599292233,101.874165454,91.3693365519,9.34,1.16482890256
 01/26  21:00:00,216.406107163,25.5252401347,1.11954466202,0.0,34.9369000822,32.3179380704,104.076023888,94.7387177289,8.1725,1.16480615921
 01/26  22:00:00,156.08063023,25.5252401347,0.388764062967,0.0,13.9747600329,18.6919646116,65.8422295379,61.1522295379,4.67,0.02
 01/26  23:00:00,99.9983077035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994613344,0.0,2.335,1.1644613344
 01/26  24:00:00,131.949704565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,102.178238534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922690731,0.0,2.335,1.16422690731
 01/27  02:00:00,92.2594880827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  03:00:00,90.3561897574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,89.3174424723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,110.358299618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992154686,0.0,2.335,1.1642154686
 01/27  06:00:00,107.712701517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  07:00:00,156.687425582,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,208.790347157,204.100347157,4.67,0.02
 01/27  08:00:00,146.076054536,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,206.122254511,200.287804416,4.67,1.16445009504
 01/27  09:00:00,214.884336158,25.5252401347,0.0886299973257,0.0,34.9369000822,32.3179380704,180.062884989,171.870384989,8.1725,0.02
 01/27  10:00:00,243.785812039,25.5252401347,0.807619688936,0.0,62.886420148,41.4019203762,148.341237985,136.668944471,10.5075,1.16479351335
 01/27  11:00:00,236.132654582,25.5252401347,0.967759192908,0.0,62.886420148,41.4019203762,135.357987477,123.685501577,10.5075,1.16498589962
 01/27  12:00:00,269.047664183,25.5252401347,1.3244880484,0.0,62.886420148,41.4019203762,116.682001586,105.009182437,10.5075,1.16531914978
 01/27  13:00:00,256.759504297,25.5252401347,1.79805968486,0.0,62.886420148,41.4019203762,99.1242582792,86.3061299582,10.5075,2.31062832095
 01/27  14:00:00,259.008252914,25.5252401347,2.16981631702,0.0,62.886420148,41.4019203762,85.0007283915,73.3279950809,10.5075,1.16523331059
 01/27  15:00:00,258.428718298,25.5252401347,2.51120281414,0.0,62.886420148,41.4019203762,74.9402131727,63.2675541747,10.5075,1.16515899797
 01/27  16:00:00,256.116360014,25.5252401347,2.43393771059,0.0,62.886420148,41.4019203762,76.255118507,64.5825323118,10.5075,1.16508619521
 01/27  17:00:00,255.392190193,25.5252401347,2.00937296674,0.0,62.886420148,41.4019203762,90.7669298989,79.0943207844,10.5075,1.16510911449
 01/27  18:00:00,263.606791694,25.5252401347,1.55176710829,0.0,62.886420148,41.4019203762,115.185015972,103.51236822,10.5075,1.16514775138
 01/27  19:00:00,255.071360517,25.5252401347,0.74095898506,0.0,41.9242800987,36.8599292233,143.433091637,132.928064073,9.34,1.16502756397
 01/27  20:00:00,230.526551278,25.5252401347,0.454171650201,0.0,41.9242800987,36.8599292233,171.808421523,161.303680258,9.34,1.16474126481
 01/27  21:00:00,200.610264635,25.5252401347,0.0268684980124,0.0,34.9369000822,32.3179380704,194.828269874,185.491055059,8.1725,1.16471481509
 01/27  22:00:00,140.920954762,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,179.140683253,174.450683253,4.67,0.02
 01/27  23:00:00,89.0083999917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942833062,0.0,2.335,1.16442833062
 01/27  24:00:00,122.291952745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,87.9378201278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,79.5916689228,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560154497,0.0,1.75125,1.16435154497
 01/28  03:00:00,77.2373815419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,79.3695224996,3.66507296708,0.0,0.0,3.49369000822,6.81298672936,12.8097951959,11.0385451959,1.75125,0.02
 01/28  05:00:00,93.1354146276,10.9952189012,0.0,0.0,3.49369000822,6.81298672936,35.1081323828,32.1926287122,1.75125,1.16425367059
 01/28  06:00:00,88.9151979133,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,29.3577446599,27.5864946599,1.75125,0.02
 01/28  07:00:00,120.435855665,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,475.871066102,472.348566102,3.5025,0.02
 01/28  08:00:00,115.792127881,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,441.996371217,437.32932015,3.5025,1.16455106717
 01/28  09:00:00,178.762612936,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,411.318225304,404.316049117,5.8375,1.16467618672
 01/28  10:00:00,195.439125045,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,377.401807094,368.041807094,9.34,0.02
 01/28  11:00:00,220.519620862,25.5252401347,0.0,0.0,62.886420148,41.4019203762,355.73682719,344.064411662,10.5075,1.16491552783
 01/28  12:00:00,251.425306319,25.5252401347,0.0,0.0,62.886420148,41.4019203762,331.461389525,319.788772395,10.5075,1.16511712955
 01/28  13:00:00,230.99082674,25.5252401347,0.0,0.0,62.886420148,41.4019203762,316.754372182,303.936224565,10.5075,2.31064761756
 01/28  14:00:00,227.88467187,25.5252401347,0.0,0.0,62.886420148,41.4019203762,302.2340152,290.561266892,10.5075,1.16524830812
 01/28  15:00:00,224.119346612,25.5252401347,0.0,0.0,62.886420148,41.4019203762,292.501885038,280.829226572,10.5075,1.16515846646
 01/28  16:00:00,220.727756483,25.5252401347,0.0,0.0,62.886420148,41.4019203762,287.285222558,275.612536158,10.5075,1.16518640013
 01/28  17:00:00,220.745493281,25.5252401347,0.0,0.0,62.886420148,41.4019203762,287.710319577,276.037857992,10.5075,1.164961585
 01/28  18:00:00,234.311426103,25.5252401347,0.0,0.0,62.886420148,41.4019203762,296.610328271,284.937866251,10.5075,1.16496202008
 01/28  19:00:00,219.957697161,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,324.717005806,315.379584123,8.1725,1.16492168284
 01/28  20:00:00,174.374998989,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,345.114909537,338.112517209,5.8375,1.16489232756
 01/28  21:00:00,164.151288637,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,350.013352624,343.01114571,5.8375,1.16470691343
 01/28  22:00:00,121.503989616,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,325.290521866,321.768021866,3.5025,0.02
 01/28  23:00:00,77.1015207499,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576615911,0.0,1.75125,1.16451615911
 01/28  24:00:00,112.920957729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,81.811783702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,86.3248300457,10.9952189012,0.0,0.0,3.49369000822,6.81298672936,34.5811141255,31.6655597207,1.75125,1.1643044048
 01/29  03:00:00,86.5523968701,11.1863493233,0.0,0.0,3.49369000822,6.81298672936,35.4259196027,33.6546696027,1.75125,0.02
 01/29  04:00:00,82.9206982063,7.58498649693,0.0,0.0,3.49369000822,6.81298672936,27.4563281039,25.6850781039,1.75125,0.02
 01/29  05:00:00,94.206775007,12.5195836007,0.0,0.0,3.49369000822,6.81298672936,35.8848812073,32.9693324912,1.75125,1.16429871616
 01/29  06:00:00,93.6097469355,12.3564259071,0.0,0.0,3.49369000822,6.81298672936,42.683599279,40.912349279,1.75125,0.02
 01/29  07:00:00,120.577767303,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,514.615658652,511.093158652,3.5025,0.02
 01/29  08:00:00,115.981132143,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,476.657625392,471.990741616,3.5025,1.16438377528
 01/29  09:00:00,151.413314928,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,415.081414782,411.558914782,3.5025,0.02
 01/29  10:00:00,123.971743962,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,396.978521394,392.311605625,3.5025,1.16441576852
 01/29  11:00:00,158.709387187,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,353.958812533,346.933812533,7.005,0.02
 01/29  12:00:00,190.009723088,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,326.152663429,317.982822096,7.005,1.16484133304
 01/29  13:00:00,197.308838213,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,280.347664381,269.842749371,9.34,1.1649150104
 01/29  14:00:00,194.989814084,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,255.786621159,245.281853685,9.34,1.16476747441
 01/29  15:00:00,191.429835611,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,242.893363765,232.388608229,9.34,1.16475553671
 01/29  16:00:00,188.107662456,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,238.46715969,227.962364069,9.34,1.16479562169
 01/29  17:00:00,188.059107247,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,240.150772389,230.790772389,9.34,0.02
 01/29  18:00:00,169.622370402,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,284.894528337,276.724631713,7.005,1.16489662402
 01/29  19:00:00,179.129844875,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,311.01364607,305.179033428,4.67,1.16461264229
 01/29  20:00:00,159.084782198,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,327.038969702,321.204310668,4.67,1.16465903344
 01/29  21:00:00,150.273517241,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,336.994435446,332.304435446,4.67,0.02
 01/29  22:00:00,135.91930082,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,304.445648364,298.611219016,4.67,1.16442934785
 01/29  23:00:00,77.4824956461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,113.086858686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,84.6015769799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921638331,0.0,2.335,1.16421638331
 01/30  02:00:00,77.8708006413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  03:00:00,85.1610972057,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,19.691653128,17.336653128,2.335,0.02
 01/30  04:00:00,88.7767326327,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,33.7784280163,30.2791551948,2.335,1.16427282145
 01/30  05:00:00,95.6679624712,11.250059464,0.0,0.0,3.49369000822,9.08398230582,35.456254831,33.101254831,2.335,0.02
 01/30  06:00:00,91.5997908925,7.71240677832,0.0,0.0,3.49369000822,9.08398230582,24.6694275416,22.3144275416,2.335,0.02
 01/30  07:00:00,134.797047679,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,454.378366775,449.688366775,4.67,0.02
 01/30  08:00:00,130.415770655,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,398.572573812,392.738110009,4.67,1.16446380283
 01/30  09:00:00,206.647857552,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,337.452936764,328.115853046,8.1725,1.16458371798
 01/30  10:00:00,231.430550897,25.5252401347,0.0167272539097,0.0,62.886420148,41.4019203762,278.800305739,268.272805739,10.5075,0.02
 01/30  11:00:00,221.998059473,25.5252401347,0.0404666407622,0.0,62.886420148,41.4019203762,250.331671886,238.659273505,10.5075,1.16489838149
 01/30  12:00:00,252.607336377,25.5252401347,0.047776779193,0.0,62.886420148,41.4019203762,220.677889088,209.005219564,10.5075,1.16516952383
 01/30  13:00:00,232.844172946,25.5252401347,0.0547751350917,0.0,62.886420148,41.4019203762,203.15243575,190.334052639,10.5075,2.31088311081
 01/30  14:00:00,230.008231547,25.5252401347,0.211885156358,0.0,62.886420148,41.4019203762,189.91272597,178.239864669,10.5075,1.16536130114
 01/30  15:00:00,226.415973054,25.5252401347,0.378375389391,0.0,62.886420148,41.4019203762,180.560815505,168.888276665,10.5075,1.16503884026
 01/30  16:00:00,223.218451977,25.5252401347,0.529030750126,0.0,62.886420148,41.4019203762,173.483058699,161.810572636,10.5075,1.16498606294
 01/30  17:00:00,223.193854418,25.5252401347,0.561008588905,0.0,62.886420148,41.4019203762,178.215367757,166.542862022,10.5075,1.1650057349
 01/30  18:00:00,233.175530911,25.5252401347,0.499733470506,0.0,62.886420148,41.4019203762,189.792694144,178.120153056,10.5075,1.16504108768
 01/30  19:00:00,235.328107774,25.5252401347,0.138585820163,0.0,41.9242800987,36.8599292233,203.442960867,192.93801973,9.34,1.16494113647
 01/30  20:00:00,219.015653956,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,215.913542936,205.408670271,9.34,1.16487266456
 01/30  21:00:00,194.093242905,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,224.823812209,215.48646563,8.1725,1.16484657951
 01/30  22:00:00,136.984686885,25.5252401347,0.00845544555914,0.0,13.9747600329,18.6919646116,194.228755674,189.538755674,4.67,0.02
 01/30  23:00:00,81.1406447099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994571,0.0,2.335,1.1644571
 01/30  24:00:00,116.272818946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,86.4656025631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  02:00:00,79.3949189336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992460848,0.0,2.335,1.1642460848
 01/31  03:00:00,79.1468352497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,79.0051300832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  05:00:00,101.256115324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927718825,0.0,2.335,1.16427718825
 01/31  06:00:00,101.077625521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  07:00:00,152.263454467,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,354.956926668,350.266926668,4.67,0.02
 01/31  08:00:00,140.765946291,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,311.821369088,305.986948211,4.67,1.16442087755
 01/31  09:00:00,208.263062847,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,254.43881846,246.24631846,8.1725,0.02
 01/31  10:00:00,233.218288635,25.5252401347,0.11863655702,0.0,62.886420148,41.4019203762,201.805843724,190.133511546,10.5075,1.16483217805
 01/31  11:00:00,225.559880549,25.5252401347,0.540322284264,0.0,62.886420148,41.4019203762,164.600510442,152.927949646,10.5075,1.16506079567
 01/31  12:00:00,259.388322212,25.5252401347,1.13586378157,0.0,62.886420148,41.4019203762,128.901519649,117.228838162,10.5075,1.16518148651
 01/31  13:00:00,242.739750872,25.5252401347,1.58521076232,0.0,62.886420148,41.4019203762,109.829795024,98.1568044265,10.5075,1.16549059738
 01/31  14:00:00,240.670281485,25.5252401347,1.86199402404,0.0,62.886420148,41.4019203762,101.984051365,89.165726799,10.5075,2.31082456574
 01/31  15:00:00,237.554456733,25.5252401347,2.13184778029,0.0,62.886420148,41.4019203762,94.0564904969,82.3839667045,10.5075,1.16502379242
 01/31  16:00:00,234.883330361,25.5252401347,2.34721933942,0.0,62.886420148,41.4019203762,89.714420765,78.0419693884,10.5075,1.16495137662
 01/31  17:00:00,234.825603715,25.5252401347,2.28726678932,0.0,62.886420148,41.4019203762,96.9499659729,85.2774908733,10.5075,1.16497509964
 01/31  18:00:00,244.26977592,25.5252401347,2.05194460828,0.0,62.886420148,41.4019203762,110.655788179,98.9832736474,10.5075,1.16501453117
 01/31  19:00:00,245.09592776,25.5252401347,1.20692509146,0.0,41.9242800987,36.8599292233,124.62403648,114.119141473,9.34,1.16489500609
 01/31  20:00:00,222.668632811,25.5252401347,0.986341430444,0.0,41.9242800987,36.8599292233,137.546101006,127.041305863,9.34,1.16479514267
 01/31  21:00:00,196.68308345,25.5252401347,0.679720672856,0.0,34.9369000822,32.3179380704,143.956685315,135.764185315,8.1725,0.02
 01/31  22:00:00,138.358266087,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,129.768742482,123.934117587,4.67,1.16462489452
 01/31  23:00:00,87.2012847809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,120.796523488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929359351,0.0,2.335,1.16429359351
 02/01  01:00:00,89.6589611429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,79.7191506357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,78.2507052697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992698453,0.0,2.335,1.1642698453
 02/01  04:00:00,77.7702822648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,95.2006966025,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,38.3515735106,35.9965735106,2.335,0.02
 02/01  06:00:00,94.6706909524,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,39.8684124583,36.3691946398,2.335,1.16421781849
 02/01  07:00:00,134.684820321,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,471.240896753,466.550896753,4.67,0.02
 02/01  08:00:00,129.904325929,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,440.22459994,435.53459994,4.67,0.02
 02/01  09:00:00,206.196423051,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,398.318509552,388.98145853,8.1725,1.16455102198
 02/01  10:00:00,230.037820853,25.5252401347,0.0,0.0,62.886420148,41.4019203762,349.760828386,338.088581557,10.5075,1.16474682918
 02/01  11:00:00,220.501529261,25.5252401347,0.0,0.0,62.886420148,41.4019203762,324.044298796,312.371786431,10.5075,1.16501236533
 02/01  12:00:00,251.41062,25.5252401347,0.0,0.0,62.886420148,41.4019203762,299.316955218,287.644259136,10.5075,1.16519608212
 02/01  13:00:00,231.018303087,25.5252401347,0.0,0.0,62.886420148,41.4019203762,287.631514996,275.958785891,10.5075,1.165229105
 02/01  14:00:00,227.781914234,25.5252401347,0.0,0.0,62.886420148,41.4019203762,277.705157565,266.032191606,10.5075,1.16546595976
 02/01  15:00:00,224.006097232,25.5252401347,0.0,0.0,62.886420148,41.4019203762,272.863800058,260.046101547,10.5075,2.31019851138
 02/01  16:00:00,220.619170571,25.5252401347,0.0,0.0,62.886420148,41.4019203762,275.583321159,265.055821159,10.5075,0.02
 02/01  17:00:00,220.647797817,25.5252401347,0.0,0.0,62.886420148,41.4019203762,285.560266712,272.742649627,10.5075,2.31011708509
 02/01  18:00:00,230.823068588,25.5252401347,0.0,0.0,62.886420148,41.4019203762,300.029465448,288.356974918,10.5075,1.16499053038
 02/01  19:00:00,233.673459296,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,311.174897262,301.814897262,9.34,0.02
 02/01  20:00:00,217.513325058,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,325.921695438,315.416796203,9.34,1.16489923429
 02/01  21:00:00,192.510395496,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,340.282456654,330.945075531,8.1725,1.16488112312
 02/01  22:00:00,135.662156525,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,320.826870778,314.992294032,4.67,1.16457674629
 02/01  23:00:00,79.3148441229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  24:00:00,115.18202134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928272217,0.0,2.335,1.16428272217
 02/02  01:00:00,84.0609039476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,84.8256285344,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,24.0115624583,21.6565624583,2.335,0.02
 02/02  03:00:00,88.6736563448,11.250059464,0.0,0.0,3.49369000822,9.08398230582,40.0671194238,37.7121194238,2.335,0.02
 02/02  04:00:00,88.6429098021,11.250059464,0.0,0.0,3.49369000822,9.08398230582,39.8672629141,36.3679925807,2.335,1.16427033345
 02/02  05:00:00,92.9370115531,9.01766832723,0.0,0.0,3.49369000822,9.08398230582,30.0379889204,27.6829889204,2.335,0.02
 02/02  06:00:00,98.0112158746,14.7294991666,0.0,0.0,3.49369000822,9.08398230582,44.2877930134,41.9327930134,2.335,0.02
