Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  07:00:00,134.499056576,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,509.925492207,504.09126426,4.67,1.16422794702
 02/02  08:00:00,129.814513908,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,476.165002044,471.475002044,4.67,0.02
 02/02  09:00:00,206.148809633,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,441.201606272,431.864531256,8.1725,1.16457501614
 02/02  10:00:00,230.087764088,25.5252401347,0.0,0.0,62.886420148,41.4019203762,401.888723799,391.361223799,10.5075,0.02
 02/02  11:00:00,220.290250593,25.5252401347,0.0,0.0,62.886420148,41.4019203762,392.364383615,380.691851076,10.5075,1.16503253908
 02/02  12:00:00,251.300819392,25.5252401347,0.0,0.0,62.886420148,41.4019203762,379.818571319,367.000557197,10.5075,2.31051412134
 02/02  13:00:00,230.960856858,25.5252401347,0.0,0.0,62.886420148,41.4019203762,367.515956546,355.843193299,10.5075,1.16526324679
 02/02  14:00:00,227.526440791,25.5252401347,0.0,0.0,62.886420148,41.4019203762,363.253936761,351.581232429,10.5075,1.1652043326
 02/02  15:00:00,223.741185691,25.5252401347,0.0,0.0,62.886420148,41.4019203762,354.277132458,342.604458453,10.5075,1.16517400502
 02/02  16:00:00,220.328923272,25.5252401347,0.0,0.0,62.886420148,41.4019203762,362.038128745,350.365507114,10.5075,1.16512163067
 02/02  17:00:00,220.34448088,25.5252401347,0.0,0.0,62.886420148,41.4019203762,374.34460094,362.67195965,10.5075,1.16514129006
 02/02  18:00:00,230.49792986,25.5252401347,0.0,0.0,62.886420148,41.4019203762,389.139937271,377.467260558,10.5075,1.16517671273
 02/02  19:00:00,233.473968479,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,405.038298405,394.533221551,9.34,1.1650768545
 02/02  20:00:00,217.169188015,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,419.335529427,408.830706834,9.34,1.16482259302
 02/02  21:00:00,192.180777576,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,438.016824124,428.679523412,8.1725,1.16480071184
 02/02  22:00:00,135.501029489,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,422.592641899,417.902641899,4.67,0.02
 02/02  23:00:00,78.6925189349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946113104,0.0,2.335,1.16446113104
 02/02  24:00:00,122.94125597,8.0200736799,0.0,0.0,3.49369000822,9.08398230582,32.494736517,30.139736517,2.335,0.02
 02/03  01:00:00,98.1378627169,14.7763447725,0.0,0.0,3.49369000822,9.08398230582,76.4382279024,72.9389519039,2.335,1.16427599849
 02/03  02:00:00,91.9452844604,14.7739319411,0.0,0.0,3.49369000822,9.08398230582,83.1822127428,80.8272127428,2.335,0.02
 02/03  03:00:00,88.2118760033,11.0644261996,0.0,0.0,3.49369000822,9.08398230582,70.0180714716,67.6630714716,2.335,0.02
 02/03  04:00:00,92.164402053,15.2991424342,0.0,0.0,3.49369000822,9.08398230582,107.52836332,105.17336332,2.335,0.02
 02/03  05:00:00,114.896049339,15.2987810176,0.0,0.0,3.49369000822,9.08398230582,109.932477353,106.433212525,2.335,1.16426482816
 02/03  06:00:00,112.428262168,12.8489130597,0.0,0.0,3.49369000822,9.08398230582,98.6155971432,96.2605971432,2.335,0.02
 02/03  07:00:00,150.571394708,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,630.900464688,626.210464688,4.67,0.02
 02/03  08:00:00,138.823660224,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,596.011257713,590.176811818,4.67,1.16444589502
 02/03  09:00:00,206.198792899,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,546.576151166,538.383651166,8.1725,0.02
 02/03  10:00:00,230.092233346,25.5252401347,0.0,0.0,62.886420148,41.4019203762,488.70844166,477.036152882,10.5075,1.16478877708
 02/03  11:00:00,220.224909789,25.5252401347,0.0,0.0,62.886420148,41.4019203762,455.650554213,443.978070739,10.5075,1.16498347402
 02/03  12:00:00,251.254423549,25.5252401347,0.0,0.0,62.886420148,41.4019203762,424.548150112,412.875332353,10.5075,1.16531775895
 02/03  13:00:00,231.012488178,25.5252401347,0.0,0.0,62.886420148,41.4019203762,404.309120212,391.490992365,10.5075,2.31062784713
 02/03  14:00:00,227.470625467,25.5252401347,0.0,0.0,62.886420148,41.4019203762,390.40533338,378.73259923,10.5075,1.1652341503
 02/03  15:00:00,223.688890846,25.5252401347,0.0,0.0,62.886420148,41.4019203762,382.993480008,371.320819516,10.5075,1.16516049196
 02/03  16:00:00,220.273344115,25.5252401347,0.0,0.0,62.886420148,41.4019203762,380.98811874,369.315530401,10.5075,1.1650883396
 02/03  17:00:00,220.278505629,25.5252401347,0.0,0.0,62.886420148,41.4019203762,392.693344332,381.020732329,10.5075,1.16511200333
 02/03  18:00:00,230.44519588,25.5252401347,0.0,0.0,62.886420148,41.4019203762,404.531578832,392.858927432,10.5075,1.16515140037
 02/03  19:00:00,233.462214008,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,420.709653823,410.204622012,9.34,1.16503181091
 02/03  20:00:00,210.59779626,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,438.899118223,428.394372277,9.34,1.16474594517
 02/03  21:00:00,186.00232536,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,452.621599804,443.284379662,8.1725,1.16472014233
 02/03  22:00:00,130.755295095,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,431.332531764,426.642531764,4.67,0.02
 02/03  23:00:00,78.7018275676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943414664,0.0,2.335,1.16443414664
 02/03  24:00:00,123.727357194,8.79080049292,0.0,0.0,3.49369000822,9.08398230582,37.5567531448,35.2017531448,2.335,0.02
 02/04  01:00:00,95.7153647891,14.5415774248,0.0,0.0,3.49369000822,6.81298672936,74.1091017011,72.3378517011,1.75125,0.02
 02/04  02:00:00,90.1955917507,15.2991424342,0.0,0.0,3.49369000822,6.81298672936,87.9290496308,85.0134054994,1.75125,1.16439413144
 02/04  03:00:00,85.9284379429,11.0644261996,0.0,0.0,3.49369000822,6.81298672936,71.5818045537,69.8105545537,1.75125,0.02
 02/04  04:00:00,90.6035995035,16.0335697247,0.0,0.0,3.49369000822,6.81298672936,117.489545154,115.718295154,1.75125,0.02
 02/04  05:00:00,99.6964941695,18.3056556546,0.0,0.0,3.49369000822,6.81298672936,135.23237052,132.31680687,1.75125,1.16431364978
 02/04  06:00:00,95.0416969632,14.0854466479,0.0,0.0,3.49369000822,6.81298672936,110.434950417,108.663700417,1.75125,0.02
 02/04  07:00:00,119.750795958,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,643.52647941,640.00397941,3.5025,0.02
 02/04  08:00:00,115.486383182,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,605.346578579,600.679521158,3.5025,1.16455742058
 02/04  09:00:00,178.634650936,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,552.675354514,545.673171522,5.8375,1.16468299196
 02/04  10:00:00,195.576496298,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,496.779137049,487.419137049,9.34,0.02
 02/04  11:00:00,220.23614647,25.5252401347,0.0,0.0,62.886420148,41.4019203762,454.323648322,442.651225409,10.5075,1.16492291317
 02/04  12:00:00,251.266475436,25.5252401347,0.0,0.0,62.886420148,41.4019203762,423.552693693,411.88006857,10.5075,1.16512512309
 02/04  13:00:00,231.035639663,25.5252401347,0.0,0.0,62.886420148,41.4019203762,400.224547368,387.406382017,10.5075,2.31066535097
 02/04  14:00:00,227.516109075,25.5252401347,0.0,0.0,62.886420148,41.4019203762,379.396155284,367.723397408,10.5075,1.16525787623
 02/04  15:00:00,223.723246266,25.5252401347,0.0,0.0,62.886420148,41.4019203762,366.482517448,354.809848977,10.5075,1.16516847112
 02/04  16:00:00,220.302110101,25.5252401347,0.0,0.0,62.886420148,41.4019203762,362.373768679,350.701071795,10.5075,1.16519688319
 02/04  17:00:00,220.307986476,25.5252401347,0.0,0.0,62.886420148,41.4019203762,360.635813669,348.963341275,10.5075,1.16497239436
 02/04  18:00:00,230.486799943,25.5252401347,0.0,0.0,62.886420148,41.4019203762,373.386385525,361.713912177,10.5075,1.1649733472
 02/04  19:00:00,219.729396419,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,405.494154738,396.156721336,8.1725,1.1649334021
 02/04  20:00:00,174.053438633,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,435.301048201,428.298643665,5.8375,1.1649045365
 02/04  21:00:00,163.744358485,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,446.692340641,439.690121209,5.8375,1.16471943168
 02/04  22:00:00,121.284178358,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,419.987164779,416.464664779,3.5025,0.02
 02/04  23:00:00,76.4943654769,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577886953,0.0,1.75125,1.16452886953
 02/04  24:00:00,120.904836905,8.23761727138,0.0,0.0,3.49369000822,6.81298672936,33.8641803769,32.0929303769,1.75125,0.02
 02/05  01:00:00,91.936180617,10.5997171669,0.0,0.0,3.49369000822,6.81298672936,44.4762912968,42.7050412968,1.75125,0.02
 02/05  02:00:00,89.5668397393,14.7739319411,0.0,0.0,3.49369000822,6.81298672936,75.4834824707,72.5678954113,1.75125,1.16433705937
 02/05  03:00:00,90.2357029266,15.2991424342,0.0,0.0,3.49369000822,6.81298672936,79.527183052,77.755933052,1.75125,0.02
 02/05  04:00:00,85.9878815219,11.0644261996,0.0,0.0,3.49369000822,6.81298672936,63.8988017855,62.1275517855,1.75125,0.02
 02/05  05:00:00,96.0469995338,14.7739319411,0.0,0.0,3.49369000822,6.81298672936,94.3259886124,91.4104269392,1.75125,1.16431167315
 02/05  06:00:00,97.3819226347,16.3068526611,0.0,0.0,3.49369000822,6.81298672936,96.1767398776,94.4054898776,1.75125,0.02
 02/05  07:00:00,120.328547718,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,606.367780347,602.845280347,3.5025,0.02
 02/05  08:00:00,115.586216587,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,562.937927541,558.271030732,3.5025,1.16439680891
 02/05  09:00:00,151.181369864,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,491.190982256,487.668482256,3.5025,0.02
 02/05  10:00:00,123.617040184,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,467.181277231,462.514348252,3.5025,1.16442897956
 02/05  11:00:00,158.286098551,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,415.696131481,407.52648535,7.005,1.16464613095
 02/05  12:00:00,189.789213087,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,386.494674935,379.469674935,7.005,0.02
 02/05  13:00:00,196.968913077,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,350.329921251,339.824992283,9.34,1.16492896805
 02/05  14:00:00,193.991669867,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,324.129331274,313.624549656,9.34,1.16478161725
 02/05  15:00:00,190.199600526,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,305.334114482,294.829344569,9.34,1.1647699129
 02/05  16:00:00,186.781265802,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,297.551216447,287.046406228,9.34,1.16481021879
 02/05  17:00:00,186.798092118,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,296.565757808,287.205757808,9.34,0.02
 02/05  18:00:00,168.534792455,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,353.534637113,345.364789682,7.005,1.16484743141
 02/05  19:00:00,178.529709036,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,386.985160928,381.15053333,4.67,1.16462759864
 02/05  20:00:00,158.476893892,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,390.269522902,384.434848721,4.67,1.16467418134
 02/05  21:00:00,149.66646711,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,386.690826565,382.000826565,4.67,0.02
 02/05  22:00:00,135.580937096,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,350.061460108,344.227015517,4.67,1.1644445913
 02/05  23:00:00,76.9148817357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,112.837629481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/06  01:00:00,87.6540278196,3.72878310777,0.0,0.0,3.49369000822,9.08398230582,14.7243253778,11.2250937926,2.335,1.16423158517
 02/06  02:00:00,88.8803009647,11.3774797454,0.0,0.0,3.49369000822,9.08398230582,35.0431748941,32.6881748941,2.335,0.02
 02/06  03:00:00,86.4803190392,9.08673032031,0.0,0.0,3.49369000822,9.08398230582,28.5650520915,26.2100520915,2.335,0.02
 02/06  04:00:00,92.0633698117,14.7739319411,0.0,0.0,3.49369000822,9.08398230582,60.1408267629,56.6415555883,2.335,1.16427117462
 02/06  05:00:00,98.7443854613,14.7294991666,0.0,0.0,3.49369000822,9.08398230582,60.3096292298,57.9546292298,2.335,0.02
 02/06  06:00:00,95.217254555,11.6340694671,0.0,0.0,3.49369000822,9.08398230582,50.9904690603,48.6354690603,2.335,0.02
 02/06  07:00:00,131.140749262,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,518.069011709,513.379011709,4.67,0.02
 02/06  08:00:00,130.098240778,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,447.05007535,441.215596356,4.67,1.16447899367
 02/06  09:00:00,206.400852304,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,380.23438551,370.897286601,8.1725,1.1645989091
 02/06  10:00:00,230.898397938,25.5252401347,0.0,0.0,62.886420148,41.4019203762,310.328123123,299.800623123,10.5075,0.02
 02/06  11:00:00,221.666655708,25.5252401347,0.0186388808601,0.0,62.886420148,41.4019203762,268.975111852,257.302698299,10.5075,1.16491355358
 02/06  12:00:00,252.556622321,25.5252401347,0.0497428178412,0.0,62.886420148,41.4019203762,233.577767677,221.90508303,10.5075,1.16518464665
 02/06  13:00:00,233.26373803,25.5252401347,0.0454096757377,0.0,62.886420148,41.4019203762,205.342947242,192.524533902,10.5075,2.31091334037
 02/06  14:00:00,230.292040908,25.5252401347,0.0734914568695,0.0,62.886420148,41.4019203762,189.517633377,177.844757014,10.5075,1.16537636278
 02/06  15:00:00,226.737059474,25.5252401347,0.272781174646,0.0,62.886420148,41.4019203762,182.36248291,170.689929014,10.5075,1.16505389627
 02/06  16:00:00,223.474062448,25.5252401347,0.402867797874,0.0,62.886420148,41.4019203762,175.736044207,164.063543057,10.5075,1.16500115083
 02/06  17:00:00,223.465224221,25.5252401347,0.317547944642,0.0,62.886420148,41.4019203762,188.114893258,176.442372459,10.5075,1.1650207995
 02/06  18:00:00,233.987038892,25.5252401347,0.129068990636,0.0,62.886420148,41.4019203762,207.328565834,195.656009697,10.5075,1.16505613728
 02/06  19:00:00,236.732653958,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,220.298343602,209.793387424,9.34,1.16495617767
 02/06  20:00:00,221.040321805,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,227.626743489,217.121855795,9.34,1.16488769401
 02/06  21:00:00,195.358229322,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,232.946350909,223.608989324,8.1725,1.16486158427
 02/06  22:00:00,138.135487062,25.5252401347,0.00918082628832,0.0,13.9747600329,18.6919646116,199.538638754,194.848638754,4.67,0.02
 02/06  23:00:00,83.5429336526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499437845,0.0,2.335,1.164437845
 02/06  24:00:00,118.936509406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,89.4090997105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,82.1702399606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926106626,0.0,2.335,1.16426106626
 02/07  03:00:00,81.8154396696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  04:00:00,81.6624018766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,104.362383773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922458985,0.0,2.335,1.16422458985
 02/07  06:00:00,104.718225663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  07:00:00,152.581873747,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,327.595470081,322.905470081,4.67,0.02
 02/07  08:00:00,147.300481458,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,299.810003702,293.975568018,4.67,1.16443568439
 02/07  09:00:00,214.99236689,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,256.167162651,247.974662651,8.1725,0.02
 02/07  10:00:00,241.844936647,25.5252401347,0.0882057481973,0.0,62.886420148,41.4019203762,220.484577571,208.812232317,10.5075,1.1648452543
 02/07  11:00:00,232.549112433,25.5252401347,0.0379673415385,0.0,62.886420148,41.4019203762,201.77736813,190.105006641,10.5075,1.16486148926
 02/07  12:00:00,263.137827472,25.5252401347,0.227609046618,0.0,62.886420148,41.4019203762,185.689759764,174.017064328,10.5075,1.16519543649
 02/07  13:00:00,245.29920595,25.5252401347,0.366037291693,0.0,62.886420148,41.4019203762,176.521478264,164.848474037,10.5075,1.16550422711
 02/07  14:00:00,243.53268548,25.5252401347,0.534375808797,0.0,62.886420148,41.4019203762,164.837353516,152.01900257,10.5075,2.31085094585
 02/07  15:00:00,240.427720634,25.5252401347,0.660030671966,0.0,62.886420148,41.4019203762,153.061010594,141.388473897,10.5075,1.16503669677
 02/07  16:00:00,237.480568453,25.5252401347,0.746408007189,0.0,62.886420148,41.4019203762,145.904193075,134.231728968,10.5075,1.16496410722
 02/07  17:00:00,237.487341559,25.5252401347,0.730890696199,0.0,62.886420148,41.4019203762,149.393383868,137.720896299,10.5075,1.16498756902
 02/07  18:00:00,247.635240324,25.5252401347,0.742565606732,0.0,62.886420148,41.4019203762,151.172802426,139.500275692,10.5075,1.16502673458
 02/07  19:00:00,248.876268481,25.5252401347,0.521939902284,0.0,41.9242800987,36.8599292233,154.058119157,143.553212161,9.34,1.16490699613
 02/07  20:00:00,227.885179352,25.5252401347,0.456096815145,0.0,41.9242800987,36.8599292233,160.201994653,149.69718772,9.34,1.16480693272
 02/07  21:00:00,201.61561832,25.5252401347,0.141571785751,0.0,34.9369000822,32.3179380704,169.70053269,161.50803269,8.1725,0.02
 02/07  22:00:00,143.849468066,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,142.227162342,136.392525828,4.67,1.16463651398
 02/07  23:00:00,94.419288171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,129.201420513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930517962,0.0,2.335,1.16430517962
 02/08  01:00:00,101.512453697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,94.8302375907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,95.729650075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928125914,0.0,2.335,1.16428125914
 02/08  04:00:00,95.9822860603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,102.53392857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  06:00:00,101.833613834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922912198,0.0,2.335,1.16422912198
 02/08  07:00:00,149.372817216,25.5252401347,0.0035856594999,0.0,13.9747600329,18.6919646116,195.137495526,190.447495526,4.67,0.02
 02/08  08:00:00,156.075129752,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,180.953343125,176.263343125,4.67,0.02
 02/08  09:00:00,231.410045788,25.5252401347,0.0755223150008,0.0,34.9369000822,32.3179380704,164.818313577,155.481155559,8.1725,1.16465801813
 02/08  10:00:00,259.755879658,25.5252401347,0.651223128069,0.0,62.886420148,41.4019203762,135.546630389,123.874373276,10.5075,1.16475711285
 02/08  11:00:00,253.476712797,25.5252401347,0.937469490758,0.0,62.886420148,41.4019203762,120.163890277,108.491368285,10.5075,1.16502199232
 02/08  12:00:00,281.099050502,25.5252401347,1.2124472586,0.0,62.886420148,41.4019203762,107.733884292,96.0611792481,10.5075,1.16520504356
 02/08  13:00:00,266.379236324,25.5252401347,1.41588809511,0.0,62.886420148,41.4019203762,100.40646925,88.7337317141,10.5075,1.16523753589
 02/08  14:00:00,267.349232212,25.5252401347,1.81694884868,0.0,62.886420148,41.4019203762,83.2567506872,71.5837769161,10.5075,1.16547377116
 02/08  15:00:00,265.791636436,25.5252401347,2.1469005893,0.0,62.886420148,41.4019203762,70.237939205,57.420226217,10.5075,2.31021298805
 02/08  16:00:00,262.53916124,25.5252401347,2.2792246788,0.0,62.886420148,41.4019203762,65.2783015367,53.6058752636,10.5075,1.16492627315
 02/08  17:00:00,261.139180802,25.5252401347,2.15467168159,0.0,62.886420148,41.4019203762,72.6122128957,60.93975944,10.5075,1.16495345574
 02/08  18:00:00,268.911098563,25.5252401347,1.98228353362,0.0,62.886420148,41.4019203762,84.1871607565,72.5146643606,10.5075,1.16499639588
 02/08  19:00:00,267.184200026,25.5252401347,1.31035071743,0.0,41.9242800987,36.8599292233,93.9691150654,84.6091150654,9.34,0.02
 02/08  20:00:00,254.595632179,25.5252401347,1.1019967116,0.0,41.9242800987,36.8599292233,104.408251067,93.9033463603,9.34,1.16490470623
 02/08  21:00:00,228.047858133,25.5252401347,0.721248357304,0.0,34.9369000822,32.3179380704,111.228777597,101.891391459,8.1725,1.16488613764
 02/08  22:00:00,162.677485402,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,92.1941207158,86.3595391707,4.67,1.16458154502
 02/08  23:00:00,105.560535513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,136.815274344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928740178,0.0,2.335,1.16428740178
 02/09  01:00:00,105.697899705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  02:00:00,94.9157562639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,91.8421451572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,89.083319411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927477412,0.0,2.335,1.16427477412
 02/09  05:00:00,93.5560606317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  06:00:00,91.7297058515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,136.823977952,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,329.360926913,323.526694708,4.67,1.16423220534
 02/09  08:00:00,136.279463114,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,308.691134844,304.001134844,4.67,0.02
 02/09  09:00:00,212.853270234,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,259.522373504,250.185295036,8.1725,1.16457846839
 02/09  10:00:00,241.74667101,25.5252401347,0.148559511504,0.0,62.886420148,41.4019203762,197.623958441,187.096458441,10.5075,0.02
 02/09  11:00:00,234.524737492,25.5252401347,0.568090862334,0.0,62.886420148,41.4019203762,163.244993024,151.572458112,10.5075,1.16503491187
 02/09  12:00:00,265.922978821,25.5252401347,0.92087065253,0.0,62.886420148,41.4019203762,140.046323918,127.228307806,10.5075,2.31051611239
 02/09  13:00:00,249.689252231,25.5252401347,1.31402386204,0.0,62.886420148,41.4019203762,120.689507778,109.016744696,10.5075,1.16526308193
 02/09  14:00:00,247.88578068,25.5252401347,1.70162563814,0.0,62.886420148,41.4019203762,108.411699416,96.7389959588,10.5075,1.16520345733
 02/09  15:00:00,244.462563098,25.5252401347,1.96084574753,0.0,62.886420148,41.4019203762,100.617962115,88.9452896832,10.5075,1.16517243207
 02/09  16:00:00,241.293377961,25.5252401347,2.17540611391,0.0,62.886420148,41.4019203762,93.868814198,82.1961948085,10.5075,1.16511938948
 02/09  17:00:00,240.245601291,25.5252401347,2.06053364094,0.0,62.886420148,41.4019203762,99.4990660654,87.8264277532,10.5075,1.16513831225
 02/09  18:00:00,248.170058717,25.5252401347,1.78106153246,0.0,62.886420148,41.4019203762,112.470158864,100.797485882,10.5075,1.1651729824
 02/09  19:00:00,246.989921416,25.5252401347,0.974089356566,0.0,41.9242800987,36.8599292233,127.938798065,117.433725557,9.34,1.16507250743
 02/09  20:00:00,228.644006478,25.5252401347,0.673580903917,0.0,41.9242800987,36.8599292233,150.906274016,140.401456235,9.34,1.16481778152
 02/09  21:00:00,201.114166522,25.5252401347,0.209309416936,0.0,34.9369000822,32.3179380704,172.244891811,162.907596556,8.1725,1.1647952547
 02/09  22:00:00,143.164810752,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,140.836560559,136.146560559,4.67,0.02
 02/09  23:00:00,88.5301856796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945480292,0.0,2.335,1.16445480292
 02/09  24:00:00,122.564311867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,93.2695374864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921610972,0.0,2.335,1.16421610972
 02/10  02:00:00,86.4475289328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,87.5138844613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,90.2497764458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  05:00:00,116.002246983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927215496,0.0,2.335,1.16427215496
 02/10  06:00:00,118.76497353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,169.306162348,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,193.963987939,189.273987939,4.67,0.02
 02/10  08:00:00,171.576243808,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,173.015906919,167.181467791,4.67,1.16443912728
 02/10  09:00:00,241.109802965,25.5252401347,0.138575774744,0.0,34.9369000822,32.3179380704,139.446225949,131.253725949,8.1725,0.02
 02/10  10:00:00,275.6075787,25.5252401347,1.24176165905,0.0,62.886420148,41.4019203762,92.5231682183,80.8507971925,10.5075,1.16487102581
 02/10  11:00:00,273.151643851,25.5252401347,1.97220476238,0.0,62.886420148,41.4019203762,66.2501097849,54.5776354662,10.5075,1.1649743187
 02/10  12:00:00,297.881631946,25.5252401347,2.53489822134,0.0,62.886420148,41.4019203762,46.9832890078,35.3104817679,10.5075,1.16530723993
 02/10  13:00:00,284.117882214,25.5252401347,2.59435026229,0.0,62.886420148,41.4019203762,53.4754903408,40.6573865357,10.5075,2.31060380511
 02/10  14:00:00,282.21675304,25.5252401347,2.79057244082,0.0,62.886420148,41.4019203762,49.1698707305,37.4971500289,10.5075,1.16522070157
 02/10  15:00:00,277.535782398,25.5252401347,3.04912407491,0.0,62.886420148,41.4019203762,42.2663394633,30.5936933006,10.5075,1.16514616268
 02/10  16:00:00,273.295301262,25.5252401347,3.22178938053,0.0,62.886420148,41.4019203762,36.6452559503,24.9726827686,10.5075,1.16507318172
 02/10  17:00:00,272.440856952,25.5252401347,3.14173226508,0.0,62.886420148,41.4019203762,41.9672851803,30.294689305,10.5075,1.16509587534
 02/10  18:00:00,280.113487589,25.5252401347,2.92011283445,0.0,62.886420148,41.4019203762,53.4473590919,41.7747248161,10.5075,1.16513427578
 02/10  19:00:00,276.624160964,25.5252401347,2.11063295104,0.0,41.9242800987,36.8599292233,66.892728613,56.3877147078,9.34,1.16501390526
 02/10  20:00:00,257.119129764,25.5252401347,1.8419910113,0.0,41.9242800987,36.8599292233,76.6831187592,66.1782054947,9.34,1.16491326454
 02/10  21:00:00,225.994038366,25.5252401347,1.0458783421,0.0,34.9369000822,32.3179380704,89.8766366734,81.6841366734,8.1725,0.02
 02/10  22:00:00,149.783574542,25.5252401347,0.120878614531,0.0,13.9747600329,18.6919646116,80.8076220101,74.9729507311,4.67,1.16467127897
 02/10  23:00:00,93.4800637152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941416505,0.0,2.335,1.16441416505
 02/10  24:00:00,124.015393513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,89.4412017943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,80.6703466083,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558715432,0.0,1.75125,1.16433715432
 02/11  03:00:00,78.4865232316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,77.8223728178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,83.9504715982,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556451016,0.0,1.75125,1.16431451016
 02/11  06:00:00,83.2492038958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  07:00:00,118.262432366,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,316.75465724,313.23215724,3.5025,0.02
 02/11  08:00:00,117.02826421,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,302.256854319,297.58981839,3.5025,1.16453592877
 02/11  09:00:00,180.290213976,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,261.077063349,254.074902966,5.8375,1.16466038335
 02/11  10:00:00,197.634470005,25.5252401347,0.0723116886567,0.0,41.9242800987,36.8599292233,220.497704755,211.137704755,9.34,0.02
 02/11  11:00:00,222.985178102,25.5252401347,0.133318839601,0.0,62.886420148,41.4019203762,194.019734517,182.347224765,10.5075,1.16500975234
 02/11  12:00:00,253.718626594,25.5252401347,0.508909830282,0.0,62.886420148,41.4019203762,169.469054424,157.796454866,10.5075,1.16509955728
 02/11  13:00:00,234.311660688,25.5252401347,0.752201699345,0.0,62.886420148,41.4019203762,153.072669438,140.254559558,10.5075,2.31060987992
 02/11  14:00:00,231.410806012,25.5252401347,0.881753792014,0.0,62.886420148,41.4019203762,143.522925441,131.85019703,10.5075,1.16522841089
 02/11  15:00:00,227.486786568,25.5252401347,0.961813376046,0.0,62.886420148,41.4019203762,141.717401226,130.044763314,10.5075,1.16513791213
 02/11  16:00:00,223.923415482,25.5252401347,1.00629077729,0.0,62.886420148,41.4019203762,144.667703608,132.995038459,10.5075,1.16516514904
 02/11  17:00:00,223.754211748,25.5252401347,1.00293556045,0.0,62.886420148,41.4019203762,151.579225626,139.906549101,10.5075,1.16517652522
 02/11  18:00:00,233.476624172,25.5252401347,0.848095343072,0.0,62.886420148,41.4019203762,168.291392203,156.618952854,10.5075,1.16493934973
 02/11  19:00:00,221.562168057,25.5252401347,0.0911462359484,0.0,34.9369000822,32.3179380704,196.98794264,187.65031942,8.1725,1.1651232199
 02/11  20:00:00,175.688089129,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,213.179340405,206.176972298,5.8375,1.16486810666
 02/11  21:00:00,165.35288557,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,226.770600196,219.768417973,5.8375,1.16468222302
 02/11  22:00:00,122.202006507,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,212.597698376,209.075198376,3.5025,0.02
 02/11  23:00:00,77.9737551279,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574118484,0.0,1.75125,1.16449118484
 02/11  24:00:00,113.408484494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,83.1474383029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,75.8908411592,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552908482,0.0,1.75125,1.16427908482
 02/12  03:00:00,75.6297804412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,75.4479289531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  05:00:00,89.2979814134,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,18.1798345582,15.2643115237,1.75125,1.16427303447
 02/12  06:00:00,88.9041298085,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,19.2457460342,17.4744960342,1.75125,0.02
 02/12  07:00:00,117.262064288,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,432.957939842,429.435439842,3.5025,0.02
 02/12  08:00:00,116.095751005,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,399.444023186,394.777165666,3.5025,1.16435751989
 02/12  09:00:00,151.766627117,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,336.7040488,333.1815488,3.5025,0.02
 02/12  10:00:00,124.691732716,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,313.742205753,309.075317069,3.5025,1.16438868389
 02/12  11:00:00,159.623134803,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,275.225696491,268.200696491,7.005,0.02
 02/12  12:00:00,190.846280282,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,254.048535696,245.878723065,7.005,1.16481263116
 02/12  13:00:00,198.463563372,25.5252401347,0.0468619739751,0.0,41.9242800987,36.8599292233,230.084024581,219.579137644,9.34,1.16488693659
 02/12  14:00:00,195.887767273,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,218.193029505,207.688099248,9.34,1.16493025657
 02/12  15:00:00,192.184460306,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,210.280332173,199.775422927,9.34,1.1649092458
 02/12  16:00:00,188.811948328,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,205.592862902,195.088100636,9.34,1.16476226653
 02/12  17:00:00,188.733034002,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,206.219061799,196.859061799,9.34,0.02
 02/12  18:00:00,166.806027972,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,248.367051082,240.197188895,7.005,1.16486218707
 02/12  19:00:00,179.568957077,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,276.404215197,270.569561671,4.67,1.16465352561
 02/12  20:00:00,159.255686064,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,299.303643551,293.469020896,4.67,1.16462265577
 02/12  21:00:00,150.343265566,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,313.39516626,308.70516626,4.67,0.02
 02/12  22:00:00,135.979175776,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,278.482299772,272.647792285,4.67,1.16450748653
 02/12  23:00:00,77.4444159277,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,113.066931759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,84.6437339643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924687804,0.0,2.335,1.16424687804
 02/13  02:00:00,77.875932615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,85.0743396884,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,20.9802527571,18.6252527571,2.335,0.02
 02/13  04:00:00,85.1996740094,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,24.0143587713,20.5151010355,2.335,1.16425773574
 02/13  05:00:00,95.3345139219,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,37.6982206952,35.3432206952,2.335,0.02
 02/13  06:00:00,94.9110679045,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,35.6802670593,33.3252670593,2.335,0.02
 02/13  07:00:00,131.54004444,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,451.242806048,446.552806048,4.67,0.02
 02/13  08:00:00,130.424935989,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,385.957315253,380.122889886,4.67,1.16442536699
 02/13  09:00:00,207.018382533,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,315.176585479,305.839541771,8.1725,1.16454370807
 02/13  10:00:00,232.488334697,25.5252401347,0.0736299651574,0.0,62.886420148,41.4019203762,239.988897759,229.461397759,10.5075,0.02
 02/13  11:00:00,223.546949247,25.5252401347,0.0958554181366,0.0,62.886420148,41.4019203762,193.683047132,182.010582104,10.5075,1.16496502776
 02/13  12:00:00,256.990477088,25.5252401347,0.694756184052,0.0,62.886420148,41.4019203762,154.597066352,142.924352595,10.5075,1.16521375734
 02/13  13:00:00,240.032620405,25.5252401347,1.06423798933,0.0,62.886420148,41.4019203762,131.340897076,118.522609743,10.5075,2.31078733316
 02/13  14:00:00,238.576062562,25.5252401347,1.51634933424,0.0,62.886420148,41.4019203762,114.10744682,102.43463575,10.5075,1.16531107005
 02/13  15:00:00,236.043511253,25.5252401347,1.95112650886,0.0,62.886420148,41.4019203762,101.090188218,89.4174524337,10.5075,1.16523578413
 02/13  16:00:00,232.318251868,25.5252401347,2.18236709663,0.0,62.886420148,41.4019203762,95.8848647988,84.212431798,10.5075,1.16493300078
 02/13  17:00:00,232.129371981,25.5252401347,2.26671996177,0.0,62.886420148,41.4019203762,98.4476232862,86.7751723295,10.5075,1.16495095673
 02/13  18:00:00,238.990625078,25.5252401347,2.29754262229,0.0,62.886420148,41.4019203762,102.887001593,91.2145169959,10.5075,1.16498459716
 02/13  19:00:00,243.978006195,25.5252401347,1.58266177832,0.0,41.9242800987,36.8599292233,112.830941577,102.326058345,9.34,1.16488323292
 02/13  20:00:00,227.656080507,25.5252401347,1.14967944367,0.0,41.9242800987,36.8599292233,127.943481824,117.43866842,9.34,1.16481340397
 02/13  21:00:00,201.667138881,25.5252401347,0.795431499134,0.0,34.9369000822,32.3179380704,135.6629852,126.325699278,8.1725,1.16478592228
 02/13  22:00:00,142.643496665,25.5252401347,0.0175921118247,0.0,13.9747600329,18.6919646116,103.863753423,99.1737534225,4.67,0.02
 02/13  23:00:00,86.1453260578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939582853,0.0,2.335,1.16439582853
 02/13  24:00:00,119.957854177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,90.3832849039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,82.1385848921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992563737,0.0,2.335,1.1642563737
 02/14  03:00:00,81.3484256233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  04:00:00,80.8899509998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,103.006030462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921545111,0.0,2.335,1.16421545111
 02/14  06:00:00,102.975783482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  07:00:00,150.436911152,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,256.356040507,251.666040507,4.67,0.02
 02/14  08:00:00,142.144106474,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,233.608182436,227.773713758,4.67,1.16446867783
 02/14  09:00:00,209.338547487,25.5252401347,0.0813199387803,0.0,34.9369000822,32.3179380704,201.812836678,193.620336678,8.1725,0.02
 02/14  10:00:00,235.163673469,25.5252401347,0.498484004741,0.0,62.886420148,41.4019203762,165.972106198,154.299751401,10.5075,1.16485479653
 02/14  11:00:00,229.431675572,25.5252401347,1.05819670454,0.0,62.886420148,41.4019203762,134.752318323,123.079826362,10.5075,1.16499196124
 02/14  12:00:00,262.244024688,25.5252401347,1.65170166128,0.0,62.886420148,41.4019203762,108.78976356,97.1168778139,10.5075,1.16538574643
 02/14  13:00:00,247.133183499,25.5252401347,2.27357066494,0.0,62.886420148,41.4019203762,90.3278304711,78.6549146856,10.5075,1.16541578548
 02/14  14:00:00,247.768165567,25.5252401347,3.18174089176,0.0,62.886420148,41.4019203762,67.8310501412,55.0128810121,10.5075,2.31066912904
 02/14  15:00:00,246.507421826,25.5252401347,3.96923454828,0.0,62.886420148,41.4019203762,49.3119910624,37.6392991306,10.5075,1.16519193184
 02/14  16:00:00,243.26170334,25.5252401347,4.37406128795,0.0,62.886420148,41.4019203762,40.8011973727,29.1285993911,10.5075,1.16509798162
 02/14  17:00:00,241.750304858,25.5252401347,4.15105110565,0.0,62.886420148,41.4019203762,50.8368353419,39.1642121396,10.5075,1.16512320223
 02/14  18:00:00,246.256948321,25.5252401347,3.72783603968,0.0,62.886420148,41.4019203762,66.7237302263,55.051066109,10.5075,1.16516411739
 02/14  19:00:00,249.544145224,25.5252401347,2.60338837141,0.0,41.9242800987,36.8599292233,85.0526684415,74.547645408,9.34,1.16502303351
 02/14  20:00:00,226.944070268,25.5252401347,1.973906885,0.0,41.9242800987,36.8599292233,101.764959481,92.4049594812,9.34,0.02
 02/14  21:00:00,199.536016034,25.5252401347,0.97809736607,0.0,34.9369000822,32.3179380704,123.072224846,113.734855932,8.1725,1.16486891342
 02/14  22:00:00,141.075091598,25.5252401347,0.0309365515958,0.0,13.9747600329,18.6919646116,104.326899314,98.4922963803,4.67,1.16460293367
 02/14  23:00:00,91.1697116669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,124.91107141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928387513,0.0,2.335,1.16428387513
 02/15  01:00:00,95.6883968923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,86.7528320569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,84.963196213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924773525,0.0,2.335,1.16424773525
 02/15  04:00:00,83.530923855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,88.7517974955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  06:00:00,87.2450588022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  07:00:00,132.973553835,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,308.1662369,302.331964704,4.67,1.16427219616
 02/15  08:00:00,131.414782501,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,302.486204107,297.796204107,4.67,0.02
 02/15  09:00:00,206.942567455,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,286.174841684,276.837745331,8.1725,1.16459635321
 02/15  10:00:00,231.220412978,25.5252401347,0.0431963693221,0.0,62.886420148,41.4019203762,252.026925366,240.354600941,10.5075,1.16482442491
 02/15  11:00:00,221.857987327,25.5252401347,0.0372150889114,0.0,62.886420148,41.4019203762,231.264443418,219.592034659,10.5075,1.1649087588
 02/15  12:00:00,252.453858907,25.5252401347,0.0534974891071,0.0,62.886420148,41.4019203762,212.301529536,200.628665065,10.5075,1.16536447106
 02/15  13:00:00,232.454376092,25.5252401347,0.217892554968,0.0,62.886420148,41.4019203762,201.187505098,189.514591287,10.5075,1.16541381062
 02/15  14:00:00,229.805213566,25.5252401347,0.353588348896,0.0,62.886420148,41.4019203762,191.316344221,179.643492035,10.5075,1.16535218601
 02/15  15:00:00,226.0725245,25.5252401347,0.418483144377,0.0,62.886420148,41.4019203762,187.401987034,175.729415591,10.5075,1.16507144291
 02/15  16:00:00,222.702715839,25.5252401347,0.485431612307,0.0,62.886420148,41.4019203762,186.83311639,175.160580249,10.5075,1.16503614065
 02/15  17:00:00,222.612741319,25.5252401347,0.470079395001,0.0,62.886420148,41.4019203762,191.838681523,180.166132281,10.5075,1.16504924146
 02/15  18:00:00,229.158972516,25.5252401347,0.386118321138,0.0,62.886420148,41.4019203762,201.778574393,190.105996374,10.5075,1.1650780187
 02/15  19:00:00,234.683427009,25.5252401347,0.0178875673024,0.0,41.9242800987,36.8599292233,218.016017062,207.511021397,9.34,1.16499566517
 02/15  20:00:00,218.155498063,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,240.515294977,230.010523758,9.34,1.16477121959
 02/15  21:00:00,193.341437773,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,245.696412399,236.359161571,8.1725,1.16475082722
 02/15  22:00:00,136.122298125,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,228.010587326,222.175927899,4.67,1.16465942746
 02/15  23:00:00,80.1423548124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,115.418586016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,84.8272554327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921694371,0.0,2.335,1.16421694371
 02/16  02:00:00,77.8434509223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,84.9803116448,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,22.7685879059,20.4135879059,2.335,0.02
 02/16  04:00:00,85.0386564756,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,26.6064790081,23.1072065049,2.335,1.16427250319
 02/16  05:00:00,95.1291863676,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,42.5320318815,40.1770318815,2.335,0.02
 02/16  06:00:00,94.7483235639,11.0589290419,0.0,0.0,3.49369000822,9.08398230582,39.5681201923,37.2131201923,2.335,0.02
 02/16  07:00:00,131.413194617,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,461.013679121,456.323679121,4.67,0.02
 02/16  08:00:00,130.173428686,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,424.935754935,419.101293118,4.67,1.16446181724
 02/16  09:00:00,206.367783397,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,381.499959274,372.162880287,8.1725,1.16457898678
 02/16  10:00:00,230.536231072,25.5252401347,0.0,0.0,62.886420148,41.4019203762,336.816868498,326.289368498,10.5075,0.02
 02/16  11:00:00,220.810500556,25.5252401347,0.0,0.0,62.886420148,41.4019203762,317.705530087,306.033140394,10.5075,1.1648896928
 02/16  12:00:00,251.567391647,25.5252401347,0.0,0.0,62.886420148,41.4019203762,302.331026365,290.6583695,10.5075,1.1651568655
 02/16  13:00:00,231.380187584,25.5252401347,0.0,0.0,62.886420148,41.4019203762,289.866051031,277.047704402,10.5075,2.3108466291
 02/16  14:00:00,228.227483342,25.5252401347,0.0,0.0,62.886420148,41.4019203762,271.164279718,259.491440946,10.5075,1.1653387718
 02/16  15:00:00,224.411379062,25.5252401347,0.0,0.0,62.886420148,41.4019203762,264.213276363,252.540761834,10.5075,1.16501452969
 02/16  16:00:00,220.959239844,25.5252401347,0.0,0.0,62.886420148,41.4019203762,254.817226764,243.14476775,10.5075,1.16495901383
 02/16  17:00:00,220.914320431,25.5252401347,0.0,0.0,62.886420148,41.4019203762,257.208992795,245.536517058,10.5075,1.16497573723
 02/16  18:00:00,227.620342705,25.5252401347,0.0,0.0,62.886420148,41.4019203762,270.221564084,258.549056017,10.5075,1.16500806685
 02/16  19:00:00,233.761657485,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,286.53516706,276.030261392,9.34,1.1649056681
 02/16  20:00:00,217.529936162,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,304.785187282,294.28035254,9.34,1.16483474238
 02/16  21:00:00,192.649573183,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,320.789143898,311.451837775,8.1725,1.16480612339
 02/16  22:00:00,135.754031331,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,300.685427418,295.995427418,4.67,0.02
 02/16  23:00:00,79.454969965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994674167,0.0,2.335,1.1644674167
 02/16  24:00:00,115.216794538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,84.0870466937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,84.9613304332,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,23.0844607798,19.585184923,2.335,1.16427585683
 02/17  03:00:00,88.8100719574,11.250059464,0.0,0.0,3.49369000822,9.08398230582,36.7850105177,34.4300105177,2.335,0.02
 02/17  04:00:00,88.8659011694,11.250059464,0.0,0.0,3.49369000822,9.08398230582,35.817357827,33.462357827,2.335,0.02
 02/17  05:00:00,107.790632138,7.71240677832,0.0,0.0,3.49369000822,9.08398230582,26.493126167,22.9938691303,2.335,1.1642570367
 02/17  06:00:00,111.270789967,11.3774797454,0.0,0.0,3.49369000822,9.08398230582,30.32160227,27.96660227,2.335,0.02
 02/17  07:00:00,147.879236349,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,444.502226166,439.812226166,4.67,0.02
 02/17  08:00:00,139.381096457,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,399.2627973,393.428310589,4.67,1.16448671087
 02/17  09:00:00,206.74333722,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,332.715821328,324.523321328,8.1725,0.02
 02/17  10:00:00,231.645235918,25.5252401347,0.0416439634304,0.0,62.886420148,41.4019203762,268.018945936,256.346574963,10.5075,1.16487097359
 02/17  11:00:00,222.272685462,25.5252401347,0.0368734355422,0.0,62.886420148,41.4019203762,238.43995102,226.767444384,10.5075,1.16500663605
 02/17  12:00:00,252.980884672,25.5252401347,0.0279001297382,0.0,62.886420148,41.4019203762,210.74654725,199.074009466,10.5075,1.16503778441
 02/17  13:00:00,233.973499691,25.5252401347,0.229665980316,0.0,62.886420148,41.4019203762,183.275062729,171.602135785,10.5075,1.1654269441
 02/17  14:00:00,231.757867087,25.5252401347,0.517334514799,0.0,62.886420148,41.4019203762,168.179696809,155.361509353,10.5075,2.31068745553
 02/17  15:00:00,228.859117091,25.5252401347,0.672728836176,0.0,62.886420148,41.4019203762,156.294886225,144.622186914,10.5075,1.16519931095
 02/17  16:00:00,226.309393823,25.5252401347,0.837497517373,0.0,62.886420148,41.4019203762,146.779975763,135.107371583,10.5075,1.16510417996
 02/17  17:00:00,226.656011472,25.5252401347,0.894848020473,0.0,62.886420148,41.4019203762,144.452690276,132.780062262,10.5075,1.16512801434
 02/17  18:00:00,231.285722734,25.5252401347,0.686832436812,0.0,62.886420148,41.4019203762,163.187188953,151.514521439,10.5075,1.16516751459
 02/17  19:00:00,236.352131508,25.5252401347,0.282555171556,0.0,41.9242800987,36.8599292233,180.865046106,170.36002075,9.34,1.16502535625
 02/17  20:00:00,213.07713934,25.5252401347,0.0527172253454,0.0,41.9242800987,36.8599292233,200.230358514,190.870358514,9.34,0.02
 02/17  21:00:00,188.22730294,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,220.384040897,211.046670611,8.1725,1.16487028532
 02/17  22:00:00,131.977676041,25.5252401347,0.0100874474318,0.0,13.9747600329,18.6919646116,211.775125241,205.940449871,4.67,1.16467536931
 02/17  23:00:00,80.2638173756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,115.497341345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928414178,0.0,2.335,1.16428414178
 02/18  01:00:00,82.8361567433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,75.8222775006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,75.5398486935,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560634801,0.0,1.75125,1.16435634801
 02/18  04:00:00,86.5111830877,10.9952189012,0.0,0.0,3.49369000822,6.81298672936,28.4794651967,26.7082151967,1.75125,0.02
 02/18  05:00:00,93.1245209782,10.9952189012,0.0,0.0,3.49369000822,6.81298672936,32.5639490275,29.6484463816,1.75125,1.16425264589
 02/18  06:00:00,88.9921439761,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,23.9474669386,22.1762169386,1.75125,0.02
