Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  07:00:00,117.17403734,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,448.99715029,445.47465029,3.5025,0.02
 02/18  08:00:00,116.121452372,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,404.701671486,400.034588854,3.5025,1.16458263205
 02/18  09:00:00,178.995933566,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,356.039062851,350.181562851,5.8375,0.02
 02/18  10:00:00,196.335160493,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,304.350863067,293.846210211,9.34,1.1646528559
 02/18  11:00:00,221.402543126,25.5252401347,0.0318983934497,0.0,62.886420148,41.4019203762,267.712939638,256.040544303,10.5075,1.16489533512
 02/18  12:00:00,252.242857053,25.5252401347,0.042897846238,0.0,62.886420148,41.4019203762,236.763698525,225.091059266,10.5075,1.16513925971
 02/18  13:00:00,232.535709659,25.5252401347,0.0371570201637,0.0,62.886420148,41.4019203762,216.493405966,204.820510297,10.5075,1.16539566931
 02/18  14:00:00,229.816594674,25.5252401347,0.067811903004,0.0,62.886420148,41.4019203762,199.483455326,186.665330113,10.5075,2.31062521276
 02/18  15:00:00,226.474902066,25.5252401347,0.310843490769,0.0,62.886420148,41.4019203762,183.344151605,171.671505597,10.5075,1.16514600767
 02/18  16:00:00,223.18443349,25.5252401347,0.412343015259,0.0,62.886420148,41.4019203762,177.230918104,165.558251861,10.5075,1.16516624289
 02/18  17:00:00,223.213659651,25.5252401347,0.475993538089,0.0,62.886420148,41.4019203762,176.83658703,165.163916253,10.5075,1.16517077675
 02/18  18:00:00,230.026777382,25.5252401347,0.487897532753,0.0,62.886420148,41.4019203762,181.663064525,169.990404893,10.5075,1.16515963237
 02/18  19:00:00,221.719407242,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,205.010501815,195.672901824,8.1725,1.16509999132
 02/18  20:00:00,176.077274962,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,219.826955436,212.824643651,5.8375,1.16481178513
 02/18  21:00:00,165.939511566,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,221.84237943,215.98487943,5.8375,0.02
 02/18  22:00:00,123.233107444,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,187.486664827,182.819577991,3.5025,1.16458683609
 02/18  23:00:00,79.3752286706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  24:00:00,114.523353284,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569948407,0.0,1.75125,1.16444948407
 02/19  01:00:00,85.094535181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,78.4076376426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551362007,0.0,1.75125,1.16426362007
 02/19  03:00:00,78.4926561593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,78.1185123878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,84.8063587426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549458324,0.0,1.75125,1.16424458324
 02/19  06:00:00,85.3470422599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,122.244351272,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,340.415369347,336.892869347,3.5025,0.02
 02/19  08:00:00,125.88978258,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,307.456872476,302.78999774,3.5025,1.16437473664
 02/19  09:00:00,162.426465657,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,265.484718733,261.962218733,3.5025,0.02
 02/19  10:00:00,139.507528375,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,242.378785328,238.856285328,3.5025,0.02
 02/19  11:00:00,176.48324428,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,207.563609013,199.393840626,7.005,1.16476838775
 02/19  12:00:00,207.438051584,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,195.799157226,187.629434612,7.005,1.16472261429
 02/19  13:00:00,218.338393903,25.5252401347,0.0718573314961,0.0,41.9242800987,36.8599292233,176.115440876,165.610629116,9.34,1.16481176007
 02/19  14:00:00,216.879044227,25.5252401347,0.0228743539983,0.0,41.9242800987,36.8599292233,166.894615958,156.389762178,9.34,1.16485377909
 02/19  15:00:00,214.087987692,25.5252401347,0.203424394451,0.0,41.9242800987,36.8599292233,157.876744555,148.516744555,9.34,0.02
 02/19  16:00:00,211.643386361,25.5252401347,0.306904757487,0.0,41.9242800987,36.8599292233,153.652108999,143.147265639,9.34,1.16484336055
 02/19  17:00:00,212.408470677,25.5252401347,0.36195403015,0.0,41.9242800987,36.8599292233,151.134005754,140.629089886,9.34,1.16491586753
 02/19  18:00:00,190.176705265,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,173.138581348,164.968690815,7.005,1.16489053293
 02/19  19:00:00,200.859739242,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,185.148875121,179.314277938,4.67,1.16459718322
 02/19  20:00:00,182.202487715,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,193.609443342,188.919443342,4.67,0.02
 02/19  21:00:00,171.483031285,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,199.766455477,193.931950771,4.67,1.16450470593
 02/19  22:00:00,154.454951079,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,156.641082514,151.951082514,4.67,0.02
 02/19  23:00:00,98.8385559535,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564257264,0.0,1.75125,1.16439257264
 02/19  24:00:00,132.187615594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,102.939431216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,94.1516304747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553695871,0.0,1.75125,1.16428695871
 02/20  03:00:00,92.3007161144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,90.7187140772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,96.0002200323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552551825,0.0,1.75125,1.16427551825
 02/20  06:00:00,94.4826435069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,125.047132574,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,306.498661601,302.976161601,3.5025,0.02
 02/20  08:00:00,130.506568611,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,288.636673398,283.969799563,3.5025,1.1643738351
 02/20  09:00:00,164.954916676,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,253.992923661,250.470423661,3.5025,0.02
 02/20  10:00:00,140.855922286,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,243.914935125,239.248016885,3.5025,1.1644182402
 02/20  11:00:00,176.42300762,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,210.992936445,203.967936445,7.005,0.02
 02/20  12:00:00,207.616564192,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,192.608746922,184.439016794,7.005,1.16473012861
 02/20  13:00:00,220.866551457,25.5252401347,0.0834690672669,0.0,41.9242800987,36.8599292233,162.648979061,152.144180044,9.34,1.16479901738
 02/20  14:00:00,223.191165107,25.5252401347,0.257275259116,0.0,41.9242800987,36.8599292233,145.807673573,135.302833095,9.34,1.16484047792
 02/20  15:00:00,221.202575195,25.5252401347,0.464685346956,0.0,41.9242800987,36.8599292233,131.638467523,121.133651268,9.34,1.16481625553
 02/20  16:00:00,218.852299528,25.5252401347,0.593551962011,0.0,41.9242800987,36.8599292233,123.357154438,113.997154438,9.34,0.02
 02/20  17:00:00,219.93673906,25.5252401347,0.653814158356,0.0,41.9242800987,36.8599292233,121.50240242,110.997504932,9.34,1.16489748788
 02/20  18:00:00,197.742409613,25.5252401347,0.0366853528004,0.0,27.9495200658,27.7759469175,137.97876328,129.80887982,7.005,1.16488346023
 02/20  19:00:00,207.187458424,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,150.9888583,145.154233236,4.67,1.16462506448
 02/20  20:00:00,189.143595525,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,158.526979869,153.836979869,4.67,0.02
 02/20  21:00:00,176.047277516,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,171.305002208,165.470454089,4.67,1.16454811941
 02/20  22:00:00,157.941945649,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,132.916738136,128.226738136,4.67,0.02
 02/20  23:00:00,101.938904559,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565099855,0.0,1.75125,1.16440099855
 02/20  24:00:00,133.97670614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,106.856728616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,97.5224986021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929512913,0.0,2.335,1.16429512913
 02/21  03:00:00,95.3599818396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,93.710902039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,114.892259355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926099049,0.0,2.335,1.16426099049
 02/21  06:00:00,113.736155497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,156.358477217,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,263.2539196,258.5639196,4.67,0.02
 02/21  08:00:00,155.032810422,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,237.969798527,232.135373681,4.67,1.16442484592
 02/21  09:00:00,222.550787538,25.5252401347,0.0322534918685,0.0,34.9369000822,32.3179380704,203.366196814,195.173696814,8.1725,0.02
 02/21  10:00:00,254.179622868,25.5252401347,0.355401219559,0.0,62.886420148,41.4019203762,156.667638647,144.995317207,10.5075,1.16482144066
 02/21  11:00:00,253.597574271,25.5252401347,0.88988792562,0.0,62.886420148,41.4019203762,121.329921946,109.657473714,10.5075,1.16494823154
 02/21  12:00:00,288.459760198,25.5252401347,1.70759745456,0.0,62.886420148,41.4019203762,81.0990948707,69.4263208029,10.5075,1.16527406776
 02/21  13:00:00,278.462453567,25.5252401347,2.266500202,0.0,62.886420148,41.4019203762,62.0578144661,49.2397923862,10.5075,2.31052207992
 02/21  14:00:00,280.647155818,25.5252401347,2.7545470777,0.0,62.886420148,41.4019203762,45.2535195868,33.5805570804,10.5075,1.16546250644
 02/21  15:00:00,278.310440522,25.5252401347,3.28173973095,0.0,62.886420148,41.4019203762,29.0662152081,17.3936217978,10.5075,1.16509341023
 02/21  16:00:00,275.176900524,25.5252401347,3.61709323011,0.0,62.886420148,41.4019203762,20.1883167574,8.51580067563,10.5075,1.16501608173
 02/21  17:00:00,274.633741007,25.5252401347,3.72895524476,0.0,62.886420148,41.4019203762,19.6535860257,7.98105220782,10.5075,1.16503381783
 02/21  18:00:00,278.303794268,25.5252401347,3.37322483024,0.0,62.886420148,41.4019203762,34.3572878187,22.6847206774,10.5075,1.16506714133
 02/21  19:00:00,276.173958936,25.5252401347,2.20847801598,0.0,41.9242800987,36.8599292233,60.542520612,50.0375778283,9.34,1.16494278372
 02/21  20:00:00,254.86415962,25.5252401347,1.88380860439,0.0,41.9242800987,36.8599292233,73.7255173317,63.2206789842,9.34,1.16483834744
 02/21  21:00:00,227.265990668,25.5252401347,1.33628814694,0.0,34.9369000822,32.3179380704,78.192061501,69.999561501,8.1725,0.02
 02/21  22:00:00,162.824068575,25.5252401347,0.363985120932,0.0,13.9747600329,18.6919646116,49.3980858789,43.5634932729,4.67,1.16459260603
 02/21  23:00:00,111.752624057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,143.000306237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933145133,0.0,2.335,1.16433145133
 02/22  01:00:00,114.645648383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,105.261870776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,103.329237067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923432067,0.0,2.335,1.16423432067
 02/22  04:00:00,101.292002223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,106.830512901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,105.638191596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925194728,0.0,2.335,1.16425194728
 02/22  07:00:00,148.860348564,25.5252401347,0.0184112304833,0.0,13.9747600329,18.6919646116,175.830762678,171.140762678,4.67,0.02
 02/22  08:00:00,158.873517491,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,168.972041441,164.282041441,4.67,0.02
 02/22  09:00:00,235.347571422,25.5252401347,0.12512573525,0.0,34.9369000822,32.3179380704,149.560712749,140.223538536,8.1725,1.16467421235
 02/22  10:00:00,266.845467365,25.5252401347,0.999148782114,0.0,62.886420148,41.4019203762,114.692471334,103.020204197,10.5075,1.16476713758
 02/22  11:00:00,265.479003791,25.5252401347,1.49506156996,0.0,62.886420148,41.4019203762,93.5770810977,81.9045568202,10.5075,1.1650242775
 02/22  12:00:00,293.323340753,25.5252401347,2.01082519637,0.0,62.886420148,41.4019203762,77.1935033375,65.5208039002,10.5075,1.16519943725
 02/22  13:00:00,281.234987939,25.5252401347,2.34546600777,0.0,62.886420148,41.4019203762,69.2176576306,57.5449323112,10.5075,1.16522531946
 02/22  14:00:00,280.729921491,25.5252401347,2.56012959769,0.0,62.886420148,41.4019203762,64.6416404522,52.9686869138,10.5075,1.16545353833
 02/22  15:00:00,275.079932517,25.5252401347,2.64652605424,0.0,62.886420148,41.4019203762,64.1626484561,52.4899782802,10.5075,1.16517017586
 02/22  16:00:00,271.461068312,25.5252401347,2.79464004459,0.0,62.886420148,41.4019203762,60.981872765,49.3092414048,10.5075,1.16513136018
 02/22  17:00:00,272.014471397,25.5252401347,2.86415554728,0.0,62.886420148,41.4019203762,60.9386720566,49.2660316826,10.5075,1.16514037402
 02/22  18:00:00,277.636662448,25.5252401347,2.7288261793,0.0,62.886420148,41.4019203762,68.51811412,55.7004999545,10.5075,2.31011416554
 02/22  19:00:00,279.125513563,25.5252401347,2.03266442697,0.0,41.9242800987,36.8599292233,73.3433149743,63.9833149743,9.34,0.02
 02/22  20:00:00,267.266149804,25.5252401347,1.82408662987,0.0,41.9242800987,36.8599292233,80.844022242,70.33916974,9.34,1.16485250203
 02/22  21:00:00,239.926745648,25.5252401347,1.03770962401,0.0,34.9369000822,32.3179380704,90.3054212994,80.9680926444,8.1725,1.16482865496
 02/22  22:00:00,172.223303865,25.5252401347,0.216683864236,0.0,13.9747600329,18.6919646116,59.9211280912,54.0864651965,4.67,1.16466289471
 02/22  23:00:00,116.34823337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,146.862108184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,120.403055364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922444473,0.0,2.335,1.16422444473
 02/23  02:00:00,111.363078118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,109.289217399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,108.034433942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921130716,0.0,2.335,1.16421130716
 02/23  05:00:00,114.768270075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,113.898742446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,157.980246205,25.5252401347,0.035346209325,0.0,13.9747600329,18.6919646116,137.425447466,131.591213141,4.67,1.16423432461
 02/23  08:00:00,170.613541725,25.5252401347,0.0225316883922,0.0,13.9747600329,18.6919646116,127.008081027,122.318081027,4.67,0.02
 02/23  09:00:00,248.85956647,25.5252401347,0.695221343586,0.0,34.9369000822,32.3179380704,95.1033167314,85.7661700822,8.1725,1.16464664921
 02/23  10:00:00,283.987477772,25.5252401347,2.44259327708,0.0,62.886420148,41.4019203762,51.5569750311,41.0294750311,10.5075,0.02
 02/23  11:00:00,281.324195134,25.5252401347,3.369141135,0.0,62.886420148,41.4019203762,27.948946841,16.2764950885,10.5075,1.16495175249
 02/23  12:00:00,305.115242492,25.5252401347,3.98422243596,0.0,62.886420148,41.4019203762,11.8911241109,0.218410958131,10.5075,1.16521315278
 02/23  13:00:00,293.814140933,25.5252401347,4.35217080625,0.0,62.886420148,41.4019203762,12.8184436253,0.0,10.5075,2.31094362533
 02/23  14:00:00,292.261090552,25.5252401347,4.6722123762,0.0,62.886420148,41.4019203762,11.672881061,0.0,10.5075,1.16538106097
 02/23  15:00:00,286.797805165,25.5252401347,5.0641791044,0.0,62.886420148,41.4019203762,11.6725543271,0.0,10.5075,1.16505432711
 02/23  16:00:00,282.730880007,25.5252401347,5.42063659482,0.0,62.886420148,41.4019203762,11.6724951709,0.0,10.5075,1.16499517094
 02/23  17:00:00,281.763026323,25.5252401347,5.37144619093,0.0,62.886420148,41.4019203762,11.6725076884,0.0,10.5075,1.16500768841
 02/23  18:00:00,284.976184648,25.5252401347,4.83066909981,0.0,62.886420148,41.4019203762,11.6725357487,0.0,10.5075,1.16503574865
 02/23  19:00:00,278.522541843,25.5252401347,3.46193887533,0.0,41.9242800987,36.8599292233,27.723549415,17.2186195958,9.34,1.16492981918
 02/23  20:00:00,253.402050907,25.5252401347,2.66576172423,0.0,41.9242800987,36.8599292233,64.6747847649,54.1699292166,9.34,1.16485554825
 02/23  21:00:00,216.193661694,25.5252401347,1.59669672208,0.0,34.9369000822,32.3179380704,90.6025794062,81.2652561083,8.1725,1.16482329791
 02/23  22:00:00,151.438728055,25.5252401347,0.318803155016,0.0,13.9747600329,18.6919646116,71.0885542403,66.3985542403,4.67,0.02
 02/23  23:00:00,93.9735813406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943191334,0.0,2.335,1.16443191334
 02/23  24:00:00,125.937628841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,95.0453814726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,86.867507692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992910105,0.0,2.335,1.1642910105
 02/24  03:00:00,85.1703738257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  04:00:00,83.668320199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,104.935433228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924847857,0.0,2.335,1.16424847857
 02/24  06:00:00,104.266524002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  07:00:00,147.113509514,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,299.712554404,295.022554404,4.67,0.02
 02/24  08:00:00,144.017993179,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,264.346936957,258.512439609,4.67,1.16449734741
 02/24  09:00:00,213.836916504,25.5252401347,0.104772141366,0.0,34.9369000822,32.3179380704,201.469677712,193.277177712,8.1725,0.02
 02/24  10:00:00,242.992492655,25.5252401347,0.738253264718,0.0,62.886420148,41.4019203762,148.729834193,137.057547945,10.5075,1.16478624816
 02/24  11:00:00,234.786196069,25.5252401347,1.40589102869,0.0,62.886420148,41.4019203762,117.129126485,105.456619915,10.5075,1.16500656934
 02/24  12:00:00,265.928203096,25.5252401347,2.08970639545,0.0,62.886420148,41.4019203762,93.5546677757,81.8821022488,10.5075,1.16506552685
 02/24  13:00:00,248.517919083,25.5252401347,2.59366186562,0.0,62.886420148,41.4019203762,81.4683038376,69.795388236,10.5075,1.16541560161
 02/24  14:00:00,246.568712602,25.5252401347,3.22766796478,0.0,62.886420148,41.4019203762,68.5452310449,55.7270789556,10.5075,2.31065208927
 02/24  15:00:00,242.78225321,25.5252401347,3.77686025024,0.0,62.886420148,41.4019203762,56.8105090032,45.1378330883,10.5075,1.1651759149
 02/24  16:00:00,238.491329365,25.5252401347,3.81960428553,0.0,62.886420148,41.4019203762,57.7907721879,46.1181950741,10.5075,1.16507711382
 02/24  17:00:00,237.150188418,25.5252401347,3.64501394881,0.0,62.886420148,41.4019203762,67.401050125,55.7284535745,10.5075,1.16509655053
 02/24  18:00:00,243.035069883,25.5252401347,3.46438859693,0.0,62.886420148,41.4019203762,77.380901996,65.7082704344,10.5075,1.16513156161
 02/24  19:00:00,246.310103921,25.5252401347,2.39555218389,0.0,41.9242800987,36.8599292233,95.2166655407,84.7116795117,9.34,1.16498602904
 02/24  20:00:00,223.016469492,25.5252401347,1.58616618837,0.0,41.9242800987,36.8599292233,117.883856378,108.523856378,9.34,0.02
 02/24  21:00:00,197.861290148,25.5252401347,0.933315454935,0.0,34.9369000822,32.3179380704,129.200783553,119.863455624,8.1725,1.16482792928
 02/24  22:00:00,138.506565188,25.5252401347,0.0303865202234,0.0,13.9747600329,18.6919646116,117.070100539,111.235470148,4.67,1.16463039115
 02/24  23:00:00,89.1873738361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,122.67036559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932136927,0.0,2.335,1.16432136927
 02/25  01:00:00,90.5561452201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,82.8903591575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  03:00:00,81.8292977312,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555771155,0.0,1.75125,1.16430771155
 02/25  04:00:00,80.8135837198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,86.3998673379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  06:00:00,85.3099968534,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552772083,0.0,1.75125,1.16427772083
 02/25  07:00:00,117.033340548,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,232.310506847,228.788006847,3.5025,0.02
 02/25  08:00:00,121.521938426,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,206.741146996,202.074118786,3.5025,1.16452820964
 02/25  09:00:00,187.505321754,25.5252401347,0.0622090518255,0.0,20.9621400493,23.2339557645,175.373522254,169.516022254,5.8375,0.02
 02/25  10:00:00,211.26794175,25.5252401347,0.766444884938,0.0,41.9242800987,36.8599292233,133.755648967,123.250897645,9.34,1.16475132165
 02/25  11:00:00,242.803109103,25.5252401347,2.0498099872,0.0,62.886420148,41.4019203762,92.3162968225,80.643750581,10.5075,1.16504624147
 02/25  12:00:00,277.543260276,25.5252401347,2.80508941397,0.0,62.886420148,41.4019203762,68.9183911681,57.2458223618,10.5075,1.1650688063
 02/25  13:00:00,266.325865081,25.5252401347,3.12255242592,0.0,62.886420148,41.4019203762,58.816262028,47.1434431262,10.5075,1.16531890178
 02/25  14:00:00,269.001158404,25.5252401347,3.43781000933,0.0,62.886420148,41.4019203762,45.6839488084,32.8659898518,10.5075,2.3104589566
 02/25  15:00:00,270.015830706,25.5252401347,3.70121827713,0.0,62.886420148,41.4019203762,32.6067840867,20.9342271282,10.5075,1.16505695851
 02/25  16:00:00,270.196818065,25.5252401347,3.84745812889,0.0,62.886420148,41.4019203762,25.3316292516,13.6590565562,10.5075,1.1650726954
 02/25  17:00:00,272.553270008,25.5252401347,3.83888988778,0.0,62.886420148,41.4019203762,23.8167780839,12.1442052575,10.5075,1.16507282633
 02/25  18:00:00,278.197007126,25.5252401347,3.5098627055,0.0,62.886420148,41.4019203762,36.011014083,24.3384567146,10.5075,1.16505736843
 02/25  19:00:00,265.364601138,25.5252401347,2.02340529969,0.0,34.9369000822,32.3179380704,59.7209846722,50.3834909671,8.1725,1.16499370516
 02/25  20:00:00,226.684565797,25.5252401347,0.958162530472,0.0,20.9621400493,23.2339557645,64.0499838051,58.1924838051,5.8375,0.02
 02/25  21:00:00,212.525563866,25.5252401347,0.85637553618,0.0,20.9621400493,23.2339557645,69.7019911606,62.6997429886,5.8375,1.16474817206
 02/25  22:00:00,162.264198551,25.5252401347,0.35501519097,0.0,6.98738001645,14.1499734587,32.9707185502,28.3036055454,3.5025,1.16461300481
 02/25  23:00:00,119.063765712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,150.762378549,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568821241,0.0,1.75125,1.16443821241
 02/26  01:00:00,126.583977592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,115.70712555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,114.091852604,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555684833,0.0,1.75125,1.16430684833
 02/26  04:00:00,113.458555494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,120.374092518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  06:00:00,118.947731166,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552818263,0.0,1.75125,1.16427818263
 02/26  07:00:00,151.717691215,25.5252401347,0.0304358944711,0.0,6.98738001645,14.1499734587,89.0717685778,85.5492685778,3.5025,0.02
 02/26  08:00:00,166.573494862,25.5252401347,0.018720109765,0.0,6.98738001645,14.1499734587,92.3058611656,88.7833611656,3.5025,0.02
 02/26  09:00:00,202.103385718,25.5252401347,0.0598174123825,0.0,6.98738001645,14.1499734587,75.4598990175,70.7930112152,3.5025,1.16438780224
 02/26  10:00:00,183.199585898,25.5252401347,0.245382746708,0.0,6.98738001645,14.1499734587,62.6638477005,59.1413477005,3.5025,0.02
 02/26  11:00:00,215.653077314,25.5252401347,1.2110648733,0.0,27.9495200658,27.7759469175,55.4881486823,47.3184225129,7.005,1.16472616935
 02/26  12:00:00,239.506076913,25.5252401347,1.25877140667,0.0,27.9495200658,27.7759469175,52.0841618903,43.9143956245,7.005,1.16476626581
 02/26  13:00:00,258.625988388,25.5252401347,2.87607600046,0.0,41.9242800987,36.8599292233,32.6830269149,22.1781571864,9.34,1.16486972848
 02/26  14:00:00,259.178951055,25.5252401347,3.17378943059,0.0,41.9242800987,36.8599292233,23.7530430684,14.3930430684,9.34,0.02
 02/26  15:00:00,252.548884332,25.5252401347,3.31831504124,0.0,41.9242800987,36.8599292233,24.4459176062,13.9410524589,9.34,1.16486514727
 02/26  16:00:00,248.301665679,25.5252401347,3.48502699596,0.0,41.9242800987,36.8599292233,21.4478482693,10.9429598736,9.34,1.16488839575
 02/26  17:00:00,248.549439661,25.5252401347,3.6472804152,0.0,41.9242800987,36.8599292233,20.8095448825,10.3045811418,9.34,1.1649637407
 02/26  18:00:00,223.8607593,25.5252401347,2.13523582355,0.0,27.9495200658,27.7759469175,35.4696890786,27.299950833,7.005,1.16473824567
 02/26  19:00:00,231.168802943,25.5252401347,0.913177869189,0.0,13.9747600329,18.6919646116,49.6325500744,44.9425500744,4.67,0.02
 02/26  20:00:00,218.19435699,25.5252401347,0.796690546575,0.0,13.9747600329,18.6919646116,55.8079406389,49.9733067342,4.67,1.16463390473
 02/26  21:00:00,205.91712263,25.5252401347,0.745661739955,0.0,13.9747600329,18.6919646116,58.4803420571,52.6457279521,4.67,1.16461410499
 02/26  22:00:00,181.479270106,25.5252401347,0.673386609297,0.0,13.9747600329,18.6919646116,20.2991922839,15.6091922839,4.67,0.02
 02/26  23:00:00,122.218574835,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557285537,0.0,1.75125,1.16432285537
 02/26  24:00:00,153.015321818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,130.54027687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,120.148306442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,119.203523146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924266401,0.0,2.335,1.16424266401
 02/27  04:00:00,118.503247391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  05:00:00,125.843256974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  06:00:00,124.928145386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925918372,0.0,2.335,1.16425918372
 02/27  07:00:00,169.313962536,25.5252401347,0.264981661468,0.0,13.9747600329,18.6919646116,62.9632880314,58.2732880314,4.67,0.02
 02/27  08:00:00,183.41038,25.5252401347,0.461388605469,0.0,13.9747600329,18.6919646116,73.1347922475,68.4447922475,4.67,0.02
 02/27  09:00:00,259.738202395,25.5252401347,1.52143737347,0.0,34.9369000822,32.3179380704,60.6449235917,51.3077932003,8.1725,1.16463039147
 02/27  10:00:00,291.490501428,25.5252401347,3.39285735502,0.0,62.886420148,41.4019203762,42.6912912976,31.0190247848,10.5075,1.16476651277
 02/27  11:00:00,287.308310261,25.5252401347,3.85687826253,0.0,62.886420148,41.4019203762,32.0894906375,20.416971772,10.5075,1.1650188655
 02/27  12:00:00,308.721116293,25.5252401347,4.61006653656,0.0,62.886420148,41.4019203762,14.3608535018,2.6881643465,10.5075,1.16518915532
 02/27  13:00:00,300.976454899,25.5252401347,5.24477044137,0.0,62.886420148,41.4019203762,11.6727109404,0.0,10.5075,1.16521094044
 02/27  14:00:00,301.383536362,25.5252401347,5.82788484833,0.0,62.886420148,41.4019203762,11.6729341721,0.0,10.5075,1.1654341721
 02/27  15:00:00,294.807730692,25.5252401347,6.10879349187,0.0,62.886420148,41.4019203762,11.6726483534,0.0,10.5075,1.16514835337
 02/27  16:00:00,278.284180495,25.5252401347,4.26370627643,0.0,62.886420148,41.4019203762,24.4621572741,12.7895489908,10.5075,1.16510828329
 02/27  17:00:00,266.054173561,25.5252401347,2.91602772605,0.0,62.886420148,41.4019203762,58.7051406497,47.0325292697,10.5075,1.16511138001
 02/27  18:00:00,263.013975099,25.5252401347,2.48836719569,0.0,62.886420148,41.4019203762,75.6650342271,63.992401962,10.5075,1.16513226517
 02/27  19:00:00,266.506687078,25.5252401347,1.76665210945,0.0,41.9242800987,36.8599292233,87.528609356,77.0235661009,9.34,1.16504325506
 02/27  20:00:00,252.97220474,25.5252401347,1.52956500428,0.0,41.9242800987,36.8599292233,97.2380647363,86.7332510279,9.34,1.16481370841
 02/27  21:00:00,221.691024301,25.5252401347,0.765962532189,0.0,34.9369000822,32.3179380704,118.045815289,108.708528746,8.1725,1.1647865437
 02/27  22:00:00,155.286861711,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,106.005509642,100.170891167,4.67,1.16461847507
 02/27  23:00:00,98.5962524261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,130.305953948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,98.4105787447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924735602,0.0,2.335,1.16424735602
 02/28  02:00:00,88.6782706364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,85.9245252712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,83.4568042915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923289594,0.0,2.335,1.16423289594
 02/28  05:00:00,103.792480375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,101.77925408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  07:00:00,144.862475066,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,350.312441735,345.622441735,4.67,0.02
 02/28  08:00:00,139.699817166,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,333.755084105,327.920599491,4.67,1.164484614
 02/28  09:00:00,206.614850386,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,302.078134286,292.741039978,8.1725,1.16459430734
 02/28  10:00:00,230.409370366,25.5252401347,0.0369169959682,0.0,62.886420148,41.4019203762,268.22327811,257.69577811,10.5075,0.02
 02/28  11:00:00,221.357720797,25.5252401347,0.0,0.0,62.886420148,41.4019203762,249.602354994,237.929960733,10.5075,1.16489426104
 02/28  12:00:00,252.230410468,25.5252401347,0.0163752138729,0.0,62.886420148,41.4019203762,225.485790033,213.81313948,10.5075,1.16515055318
 02/28  13:00:00,231.250123709,25.5252401347,0.0,0.0,62.886420148,41.4019203762,217.494457453,204.676153761,10.5075,2.31080369192
 02/28  14:00:00,229.294748288,25.5252401347,0.0687164274271,0.0,62.886420148,41.4019203762,212.527021469,200.854215893,10.5075,1.16530557639
 02/28  15:00:00,225.654799323,25.5252401347,0.18490580827,0.0,62.886420148,41.4019203762,205.959586788,194.286864706,10.5075,1.16522208264
 02/28  16:00:00,222.377919487,25.5252401347,0.292128588992,0.0,62.886420148,41.4019203762,199.347275194,187.674861751,10.5075,1.16491344311
 02/28  17:00:00,222.274739099,25.5252401347,0.286859222815,0.0,62.886420148,41.4019203762,203.948331566,192.275679282,10.5075,1.16515228448
 02/28  18:00:00,225.256609015,25.5252401347,0.174843019456,0.0,62.886420148,41.4019203762,216.83460783,205.162161903,10.5075,1.16494592681
 02/28  19:00:00,234.346109097,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,232.552773723,222.047722212,9.34,1.16505151137
 02/28  20:00:00,211.414409226,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,245.496907374,234.992148278,9.34,1.16475909565
 02/28  21:00:00,186.929622323,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,253.13609312,243.798869606,8.1725,1.16472351374
 02/28  22:00:00,131.346138593,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,222.213974285,217.523974285,4.67,0.02
 02/28  23:00:00,80.0019374043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943371776,0.0,2.335,1.16443371776
 02/28  24:00:00,115.497807642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  01:00:00,84.6743664169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,78.0986655083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926116108,0.0,2.335,1.16426116108
 03/01  03:00:00,77.9373983669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,77.7951379539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  05:00:00,91.7435636329,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,17.0220276628,14.6670276628,2.335,0.02
 03/01  06:00:00,91.3003261118,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,20.5775080757,17.0782944277,2.335,1.16421364792
 03/01  07:00:00,128.085128461,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,407.071514224,402.381514224,4.67,0.02
 03/01  08:00:00,130.534675732,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,357.740935431,353.050935431,4.67,0.02
 03/01  09:00:00,206.993421682,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,304.811439216,295.474269865,8.1725,1.164669351
 03/01  10:00:00,231.656991594,25.5252401347,0.0499130060139,0.0,62.886420148,41.4019203762,258.675630509,247.003277604,10.5075,1.16485290469
 03/01  11:00:00,222.120923611,25.5252401347,0.0361613217245,0.0,62.886420148,41.4019203762,232.823451773,221.151060738,10.5075,1.16489103495
 03/01  12:00:00,252.852935506,25.5252401347,0.0803708863076,0.0,62.886420148,41.4019203762,204.989304001,193.316534082,10.5075,1.16526991966
 03/01  13:00:00,233.598674068,25.5252401347,0.358909808017,0.0,62.886420148,41.4019203762,186.400920171,174.728130522,10.5075,1.16528964897
 03/01  14:00:00,230.881897444,25.5252401347,0.519147175465,0.0,62.886420148,41.4019203762,173.378518819,161.70579595,10.5075,1.16522286843
 03/01  15:00:00,227.369646539,25.5252401347,0.657311792768,0.0,62.886420148,41.4019203762,162.74045399,149.922691428,10.5075,2.31026256158
 03/01  16:00:00,224.214853769,25.5252401347,0.781445506305,0.0,62.886420148,41.4019203762,154.569690499,142.897253971,10.5075,1.1649365275
 03/01  17:00:00,224.042382395,25.5252401347,0.753676023679,0.0,62.886420148,41.4019203762,161.325762006,149.653310088,10.5075,1.16495191808
 03/01  18:00:00,226.922522837,25.5252401347,0.596353789636,0.0,62.886420148,41.4019203762,178.502113781,166.829630977,10.5075,1.16498280395
 03/01  19:00:00,235.84822964,25.5252401347,0.253816485769,0.0,41.9242800987,36.8599292233,189.631899265,180.271899265,9.34,0.02
 03/01  20:00:00,219.468123762,25.5252401347,0.0796773151645,0.0,41.9242800987,36.8599292233,204.671703314,194.166821373,9.34,1.16488194069
 03/01  21:00:00,194.403769996,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,214.590390913,205.253037754,8.1725,1.16485315909
 03/01  22:00:00,137.489519708,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,179.641519394,173.806976575,4.67,1.16454281898
 03/01  23:00:00,82.9681496348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,118.230723445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  01:00:00,88.4887260301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924547845,0.0,2.335,1.16424547845
 03/02  02:00:00,80.9390119592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,80.2829744546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  04:00:00,79.567207639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923054388,0.0,2.335,1.16423054388
 03/02  05:00:00,85.5392944619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,84.6705241946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,128.833365775,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,353.110339657,347.276087845,4.67,1.16425181252
 03/02  08:00:00,132.113774059,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,287.800746283,283.110746283,4.67,0.02
 03/02  09:00:00,208.849831066,25.5252401347,0.0302034932954,0.0,34.9369000822,32.3179380704,234.428099621,225.090942564,8.1725,1.16465705666
 03/02  10:00:00,233.506068093,25.5252401347,0.0910575807216,0.0,62.886420148,41.4019203762,199.600968607,189.073468607,10.5075,0.02
 03/02  11:00:00,224.239208724,25.5252401347,0.321235650843,0.0,62.886420148,41.4019203762,182.041654259,170.369199773,10.5075,1.16495448641
 03/02  12:00:00,254.30025875,25.5252401347,0.624294385063,0.0,62.886420148,41.4019203762,166.048357405,154.375649252,10.5075,1.16520815255
 03/02  13:00:00,234.773453602,25.5252401347,0.746255400185,0.0,62.886420148,41.4019203762,156.713640528,143.895228456,10.5075,2.31091207149
 03/02  14:00:00,231.903117224,25.5252401347,0.858516107017,0.0,62.886420148,41.4019203762,149.546115548,137.873258601,10.5075,1.16535694676
 03/02  15:00:00,229.183174451,25.5252401347,1.07468866801,0.0,62.886420148,41.4019203762,139.541932164,127.869405391,10.5075,1.16502677301
 03/02  16:00:00,225.953175686,25.5252401347,1.28570532856,0.0,62.886420148,41.4019203762,133.390660962,121.718198588,10.5075,1.16496237335
 03/02  17:00:00,225.129781182,25.5252401347,1.24064755537,0.0,62.886420148,41.4019203762,139.654777642,127.982308473,10.5075,1.16496916888
 03/02  18:00:00,227.846266876,25.5252401347,1.01183064134,0.0,62.886420148,41.4019203762,152.131298941,140.458807568,10.5075,1.16499137268
 03/02  19:00:00,236.510122675,25.5252401347,0.550583671554,0.0,41.9242800987,36.8599292233,172.349076693,161.844196067,9.34,1.16488062636
 03/02  20:00:00,219.791283106,25.5252401347,0.312274189969,0.0,41.9242800987,36.8599292233,191.693008964,181.188207277,9.34,1.16480168681
 03/02  21:00:00,194.574503614,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,200.317837673,190.980573163,8.1725,1.16476451001
 03/02  22:00:00,137.238153216,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,177.682686012,172.992686012,4.67,0.02
 03/02  23:00:00,80.9151054993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942319535,0.0,2.335,1.16442319535
 03/02  24:00:00,115.898322116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,85.5897478777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,78.2466402563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922990937,0.0,2.335,1.16422990937
 03/03  03:00:00,77.9237462171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,77.6596003021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  05:00:00,107.309446208,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,20.508074146,18.153074146,2.335,0.02
 03/03  06:00:00,107.383460437,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,22.9676689904,19.4684159361,2.335,1.16425305427
 03/03  07:00:00,144.346260768,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,422.815540787,418.125540787,4.67,0.02
 03/03  08:00:00,139.066617335,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,381.367905401,375.533475228,4.67,1.16443017289
 03/03  09:00:00,206.261202307,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,327.08110194,318.88860194,8.1725,0.02
 03/03  10:00:00,230.15087822,25.5252401347,0.0,0.0,62.886420148,41.4019203762,282.769933966,271.09772231,10.5075,1.16471165555
 03/03  11:00:00,220.750397357,25.5252401347,0.0,0.0,62.886420148,41.4019203762,258.055805742,246.383380917,10.5075,1.16492482515
 03/03  12:00:00,251.962649677,25.5252401347,0.0367688611886,0.0,62.886420148,41.4019203762,230.290023669,218.6172228,10.5075,1.16530086918
 03/03  13:00:00,231.991231675,25.5252401347,0.0162516302588,0.0,62.886420148,41.4019203762,214.760191851,203.087373405,10.5075,1.16531844609
 03/03  14:00:00,228.851586643,25.5252401347,0.104434613204,0.0,62.886420148,41.4019203762,206.686689339,193.868748907,10.5075,2.31044043197
 03/03  15:00:00,225.465263774,25.5252401347,0.297432389066,0.0,62.886420148,41.4019203762,195.149771098,183.477208859,10.5075,1.1650622392
 03/03  16:00:00,222.365310471,25.5252401347,0.474290468286,0.0,62.886420148,41.4019203762,183.61223695,171.939778355,10.5075,1.16495859517
 03/03  17:00:00,222.32067852,25.5252401347,0.492147294099,0.0,62.886420148,41.4019203762,188.641547646,176.969075566,10.5075,1.16497208014
 03/03  18:00:00,225.214673789,25.5252401347,0.345580583969,0.0,62.886420148,41.4019203762,206.010088808,194.337587793,10.5075,1.16500101507
 03/03  19:00:00,234.124891008,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,228.765776206,219.405776206,9.34,0.02
 03/03  20:00:00,211.18151258,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,248.314478297,237.809579626,9.34,1.16489867122
 03/03  21:00:00,186.473835415,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,263.158482735,253.821114515,8.1725,1.16486821966
 03/03  22:00:00,131.016623331,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,237.605999642,231.771371399,4.67,1.16462824275
 03/03  23:00:00,79.7022123613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,115.374549788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,82.7378874441,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565529174,0.0,1.75125,1.16440529174
 03/04  02:00:00,75.627366094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,75.4277729934,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557532719,0.0,1.75125,1.16432532719
 03/04  04:00:00,82.671867683,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,18.5222508703,16.7510008703,1.75125,0.02
 03/04  05:00:00,89.3998061393,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,19.5614466557,17.7901966557,1.75125,0.02
 03/04  06:00:00,92.5403638049,10.9952189012,0.0,0.0,3.49369000822,6.81298672936,33.704595351,30.7890426743,1.75125,1.16430267667
 03/04  07:00:00,110.478436714,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,420.995605222,417.473105222,3.5025,0.02
 03/04  08:00:00,116.228763206,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,367.47304978,362.806048218,3.5025,1.16450156167
 03/04  09:00:00,180.448971008,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,277.558966953,271.701466953,5.8375,0.02
 03/04  10:00:00,198.819503555,25.5252401347,0.0856941967219,0.0,41.9242800987,36.8599292233,210.029533368,199.524787431,9.34,1.16474593674
 03/04  11:00:00,231.091754086,25.5252401347,0.605931768952,0.0,62.886420148,41.4019203762,145.175171366,133.502686321,10.5075,1.16498504575
 03/04  12:00:00,274.590125907,25.5252401347,1.78420464089,0.0,62.886420148,41.4019203762,85.4753607743,73.8027091482,10.5075,1.16515162611
 03/04  13:00:00,261.863497269,25.5252401347,2.5252777578,0.0,62.886420148,41.4019203762,64.9317227879,53.2588098462,10.5075,1.16541294167
 03/04  14:00:00,260.165288076,25.5252401347,3.13782870286,0.0,62.886420148,41.4019203762,48.756648859,37.0837950879,10.5075,1.16535377116
 03/04  15:00:00,255.557292983,25.5252401347,3.68907718027,0.0,62.886420148,41.4019203762,38.591998547,26.9194451215,10.5075,1.1650534255
 03/04  16:00:00,248.891275907,25.5252401347,4.03184442905,0.0,62.886420148,41.4019203762,36.7394832076,25.0669087878,10.5075,1.16507441979
 03/04  17:00:00,246.998138533,25.5252401347,4.18210564851,0.0,62.886420148,41.4019203762,39.4326579843,27.7600779894,10.5075,1.16507999487
 03/04  18:00:00,248.06986138,25.5252401347,3.83371579935,0.0,62.886420148,41.4019203762,54.0135008804,42.3409307638,10.5075,1.16507011653
 03/04  19:00:00,239.189878336,25.5252401347,2.03110990618,0.0,34.9369000822,32.3179380704,82.0378358205,72.7003117898,8.1725,1.16502403066
 03/04  20:00:00,192.096457075,25.5252401347,0.814370538402,0.0,20.9621400493,23.2339557645,99.8670878547,92.8647655503,5.8375,1.16482230441
 03/04  21:00:00,178.492479374,25.5252401347,0.663872511589,0.0,20.9621400493,23.2339557645,108.832693672,101.83051218,5.8375,1.16468149126
 03/04  22:00:00,132.341898428,25.5252401347,0.0776999903782,0.0,6.98738001645,14.1499734587,77.140135671,72.4731204901,3.5025,1.16451518098
 03/04  23:00:00,88.475438827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,123.951992598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,97.5930678424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553025226,0.0,1.75125,1.16428025226
 03/05  02:00:00,90.3574728527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,90.6861827679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,89.8181664814,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553416712,0.0,1.75125,1.16428416712
 03/05  05:00:00,97.2420983192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  06:00:00,98.1660785892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,128.552255493,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,194.150714819,189.483891994,3.5025,1.16432282537
 03/05  08:00:00,143.652296194,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,181.6572032,178.1347032,3.5025,0.02
 03/05  09:00:00,180.167835551,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,157.283632294,152.616694787,3.5025,1.16443750679
 03/05  10:00:00,159.998419472,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,144.006284034,140.483784034,3.5025,0.02
 03/05  11:00:00,196.753730216,25.5252401347,0.184272144772,0.0,27.9495200658,27.7759469175,120.409875491,112.240156506,7.005,1.164718985
 03/05  12:00:00,228.499931601,25.5252401347,0.460753477346,0.0,27.9495200658,27.7759469175,99.5470743135,91.3773944129,7.005,1.16467990057
 03/05  13:00:00,246.426707239,25.5252401347,1.31517249268,0.0,41.9242800987,36.8599292233,73.602059223,64.242059223,9.34,0.02
 03/05  14:00:00,248.430939814,25.5252401347,1.78075856471,0.0,41.9242800987,36.8599292233,64.2285374017,53.7237416732,9.34,1.16479572856
 03/05  15:00:00,245.083702424,25.5252401347,2.09330866551,0.0,41.9242800987,36.8599292233,56.830390821,46.3256132216,9.34,1.16477759938
 03/05  16:00:00,243.126072027,25.5252401347,2.39190655577,0.0,41.9242800987,36.8599292233,49.5700003893,39.0652016366,9.34,1.16479875268
 03/05  17:00:00,244.004756808,25.5252401347,2.58839698476,0.0,41.9242800987,36.8599292233,45.1512957551,34.6464203994,9.34,1.16487535568
 03/05  18:00:00,217.417170898,25.5252401347,1.38854580097,0.0,27.9495200658,27.7759469175,50.924456067,43.899456067,7.005,0.02
 03/05  19:00:00,228.687892318,25.5252401347,0.606992640644,0.0,13.9747600329,18.6919646116,65.2472376237,59.4125325542,4.67,1.16470506955
 03/05  20:00:00,215.920629148,25.5252401347,0.546223224165,0.0,13.9747600329,18.6919646116,67.4944728786,61.6598182938,4.67,1.16465458481
 03/05  21:00:00,203.885377629,25.5252401347,0.506362262771,0.0,13.9747600329,18.6919646116,68.4942494534,63.8042494534,4.67,0.02
 03/05  22:00:00,180.912350085,25.5252401347,0.489158243816,0.0,13.9747600329,18.6919646116,29.5023286889,23.6678684511,4.67,1.16446023773
 03/05  23:00:00,121.982730429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,152.666311243,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550691573,0.0,1.75125,1.16425691573
 03/06  01:00:00,128.640650621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,115.267838512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,112.452942626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,110.199043225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927399353,0.0,2.335,1.16427399353
 03/06  05:00:00,115.648486394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,114.324894021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  07:00:00,152.681062781,25.5252401347,0.0278412422211,0.0,13.9747600329,18.6919646116,146.325333685,140.491106801,4.67,1.16422688342
 03/06  08:00:00,165.958164842,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,145.298549753,140.608549753,4.67,0.02
 03/06  09:00:00,241.671247392,25.5252401347,0.331752973025,0.0,34.9369000822,32.3179380704,125.640733176,116.303679032,8.1725,1.16455414365
