Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  10:00:00,271.665456607,25.5252401347,1.21804553585,0.0,62.886420148,41.4019203762,97.6438558926,87.1163558926,10.5075,0.02
 03/06  11:00:00,262.446458238,25.5252401347,1.15336439444,0.0,62.886420148,41.4019203762,107.020235246,95.3477483804,10.5075,1.1649868655
 03/06  12:00:00,280.214998272,25.5252401347,0.922424181393,0.0,62.886420148,41.4019203762,120.874812274,108.056950486,10.5075,2.31036178805
 03/06  13:00:00,257.185873353,25.5252401347,0.73127108738,0.0,62.886420148,41.4019203762,141.22679959,129.553849328,10.5075,1.16545026186
 03/06  14:00:00,249.926082451,25.5252401347,0.574931030438,0.0,62.886420148,41.4019203762,161.792092619,150.119221759,10.5075,1.16537085929
 03/06  15:00:00,240.659030873,25.5252401347,0.509655084131,0.0,62.886420148,41.4019203762,173.145152985,161.472614692,10.5075,1.16503829301
 03/06  16:00:00,234.715090274,25.5252401347,0.497761525816,0.0,62.886420148,41.4019203762,177.146626106,165.474155771,10.5075,1.16497033516
 03/06  17:00:00,232.959558905,25.5252401347,0.39380779396,0.0,62.886420148,41.4019203762,189.348266967,177.675793842,10.5075,1.16497312466
 03/06  18:00:00,234.150541333,25.5252401347,0.235163555533,0.0,62.886420148,41.4019203762,206.390323903,194.717832658,10.5075,1.16499124567
 03/06  19:00:00,240.9633194,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,220.553609688,210.048732536,9.34,1.16487715152
 03/06  20:00:00,224.334645931,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,236.694276213,226.189481253,9.34,1.16479496014
 03/06  21:00:00,197.953523212,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,248.58117273,239.243918406,8.1725,1.16475432335
 03/06  22:00:00,139.200086252,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,221.566104391,216.876104391,4.67,0.02
 03/06  23:00:00,83.6738783212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994626263,0.0,2.335,1.1644626263
 03/06  24:00:00,118.598175041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,86.3602618695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,79.237983837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928887361,0.0,2.335,1.16428887361
 03/07  03:00:00,78.1223924537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,85.2338502609,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,20.0593931307,17.7043931307,2.335,0.02
 03/07  05:00:00,107.704098988,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,21.6840303658,19.3290303658,2.335,0.02
 03/07  06:00:00,111.117908342,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,37.0546288629,33.5553891593,2.335,1.16423970353
 03/07  07:00:00,141.255287407,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,443.195996156,438.505996156,4.67,0.02
 03/07  08:00:00,139.409924975,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,416.923372456,411.088958663,4.67,1.16441379217
 03/07  09:00:00,206.462610258,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,382.95883936,374.76633936,8.1725,0.02
 03/07  10:00:00,230.302182797,25.5252401347,0.0,0.0,62.886420148,41.4019203762,345.680023476,334.007833293,10.5075,1.1646901824
 03/07  11:00:00,220.696757692,25.5252401347,0.0,0.0,62.886420148,41.4019203762,329.060022016,317.38762362,10.5075,1.16489839641
 03/07  12:00:00,251.508742861,25.5252401347,0.0,0.0,62.886420148,41.4019203762,312.564657275,300.891889036,10.5075,1.16526823932
 03/07  13:00:00,231.176627854,25.5252401347,0.0,0.0,62.886420148,41.4019203762,306.077717044,294.404935582,10.5075,1.16528146213
 03/07  14:00:00,228.103533993,25.5252401347,0.0,0.0,62.886420148,41.4019203762,298.404642601,286.731933682,10.5075,1.16520891831
 03/07  15:00:00,224.294364717,25.5252401347,0.0,0.0,62.886420148,41.4019203762,293.649838209,280.832120272,10.5075,2.31021793727
 03/07  16:00:00,220.852341409,25.5252401347,0.0,0.0,62.886420148,41.4019203762,288.215718544,276.54331179,10.5075,1.1649067547
 03/07  17:00:00,220.833994316,25.5252401347,0.0,0.0,62.886420148,41.4019203762,287.525842443,276.998342443,10.5075,0.02
 03/07  18:00:00,224.207659067,25.5252401347,0.0,0.0,62.886420148,41.4019203762,300.255334811,287.437728936,10.5075,2.31010587488
 03/07  19:00:00,233.730987336,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,313.004824212,303.644824212,9.34,0.02
 03/07  20:00:00,210.904705735,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,328.217981638,317.713146609,9.34,1.16483502912
 03/07  21:00:00,186.403877747,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,342.806996011,333.469694947,8.1725,1.1648010648
 03/07  22:00:00,130.929540263,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,326.584030264,320.749402025,4.67,1.16462823809
 03/07  23:00:00,79.2149702259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,115.104217533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,91.0708169096,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,25.6069313754,22.1076746647,2.335,1.16425671069
 03/08  02:00:00,88.5296152238,11.250059464,0.0,0.0,3.49369000822,9.08398230582,41.1834124661,38.8284124661,2.335,0.02
 03/08  03:00:00,89.3869706965,12.0301105199,0.0,0.0,3.49369000822,9.08398230582,48.5071568171,46.1521568171,2.335,0.02
 03/08  04:00:00,89.0863185928,11.7614897485,0.0,0.0,3.49369000822,9.08398230582,46.4132350665,42.9139617956,2.335,1.1642732709
 03/08  05:00:00,98.3702015368,14.6465116597,0.0,0.0,3.49369000822,9.08398230582,69.0364813316,66.6814813316,2.335,0.02
 03/08  06:00:00,98.1686915566,14.7294991666,0.0,0.0,3.49369000822,9.08398230582,71.4131339253,69.0581339253,2.335,0.02
 03/08  07:00:00,124.413652881,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,535.663763979,530.973763979,4.67,0.02
 03/08  08:00:00,129.826412125,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,500.549368269,494.714881788,4.67,1.16448648076
 03/08  09:00:00,206.160096029,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,457.636009479,448.298920666,8.1725,1.16458881233
 03/08  10:00:00,230.157640959,25.5252401347,0.0,0.0,62.886420148,41.4019203762,407.348760331,396.821260331,10.5075,0.02
 03/08  11:00:00,220.374518596,25.5252401347,0.0,0.0,62.886420148,41.4019203762,384.755955865,373.083577683,10.5075,1.1648781821
 03/08  12:00:00,251.353338456,25.5252401347,0.0,0.0,62.886420148,41.4019203762,357.125260101,345.452636212,10.5075,1.16512388898
 03/08  13:00:00,231.111936647,25.5252401347,0.0,0.0,62.886420148,41.4019203762,339.756134236,326.937913665,10.5075,2.31072057134
 03/08  14:00:00,227.696743429,25.5252401347,0.0,0.0,62.886420148,41.4019203762,323.677768141,312.0050156,10.5075,1.16525254118
 03/08  15:00:00,223.897388266,25.5252401347,0.0,0.0,62.886420148,41.4019203762,313.605303524,301.932641533,10.5075,1.16516199156
 03/08  16:00:00,220.483392339,25.5252401347,0.0,0.0,62.886420148,41.4019203762,302.562222787,290.889649914,10.5075,1.16507287283
 03/08  17:00:00,220.491361291,25.5252401347,0.0,0.0,62.886420148,41.4019203762,300.920199208,289.247622032,10.5075,1.16507717552
 03/08  18:00:00,223.867189875,25.5252401347,0.0,0.0,62.886420148,41.4019203762,308.637189051,296.964592232,10.5075,1.16509681871
 03/08  19:00:00,233.567655068,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,317.9022309,307.397269228,9.34,1.16496167228
 03/08  20:00:00,217.358082343,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,334.390171293,323.885324285,9.34,1.16484700769
 03/08  21:00:00,192.400295181,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,355.532792165,347.340292165,8.1725,0.02
 03/08  22:00:00,135.635260298,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,337.117527879,331.282934221,4.67,1.16459365794
 03/08  23:00:00,79.2395070348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,115.134648196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932794387,0.0,2.335,1.16432794387
 03/09  01:00:00,87.5998228959,3.66507296708,0.0,0.0,3.49369000822,9.08398230582,14.0963905495,11.7413905495,2.335,0.02
 03/09  02:00:00,88.7215213387,11.250059464,0.0,0.0,3.49369000822,9.08398230582,36.629200697,34.274200697,2.335,0.02
 03/09  03:00:00,86.4769152887,9.01766832723,0.0,0.0,3.49369000822,9.08398230582,34.8289574374,31.3296830101,2.335,1.16427442729
 03/09  04:00:00,91.3564110838,14.0768683922,0.0,0.0,3.49369000822,9.08398230582,57.0974307365,54.7424307365,2.335,0.02
 03/09  05:00:00,98.421427481,14.427812998,0.0,0.0,3.49369000822,9.08398230582,61.5872800264,59.2322800264,2.335,0.02
 03/09  06:00:00,95.3134931683,11.7614897485,0.0,0.0,3.49369000822,9.08398230582,53.665297581,50.1660300456,2.335,1.16426753546
 03/09  07:00:00,124.321953922,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,516.310342928,511.620342928,4.67,0.02
 03/09  08:00:00,129.991071244,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,450.07786073,445.38786073,4.67,0.02
 03/09  09:00:00,206.235155659,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,400.080511858,390.743458154,8.1725,1.16455370437
 03/09  10:00:00,230.322072921,25.5252401347,0.0,0.0,62.886420148,41.4019203762,348.602689592,336.930462456,10.5075,1.16472713563
 03/09  11:00:00,220.513964396,25.5252401347,0.0,0.0,62.886420148,41.4019203762,322.501536879,310.829069965,10.5075,1.16496691336
 03/09  12:00:00,251.427626276,25.5252401347,0.0,0.0,62.886420148,41.4019203762,299.935646525,288.263022003,10.5075,1.16512452172
 03/09  13:00:00,231.242061163,25.5252401347,0.0,0.0,62.886420148,41.4019203762,282.691810115,271.018885915,10.5075,1.16542419992
 03/09  14:00:00,228.021451644,25.5252401347,0.0,0.0,62.886420148,41.4019203762,269.082968412,257.410122888,10.5075,1.16534552403
 03/09  15:00:00,224.280927372,25.5252401347,0.0,0.0,62.886420148,41.4019203762,262.346308088,250.673754933,10.5075,1.16505315492
 03/09  16:00:00,220.985892979,25.5252401347,0.0,0.0,62.886420148,41.4019203762,252.37419048,240.701689053,10.5075,1.16500142735
 03/09  17:00:00,220.967794114,25.5252401347,0.0,0.0,62.886420148,41.4019203762,252.728902967,241.056405966,10.5075,1.16499700135
 03/09  18:00:00,224.183453396,25.5252401347,0.0,0.0,62.886420148,41.4019203762,261.377464077,249.704956199,10.5075,1.16500787813
 03/09  19:00:00,233.728129562,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,275.758818767,265.25390853,9.34,1.16491023782
 03/09  20:00:00,217.59190069,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,289.554113425,279.049257348,9.34,1.1648560769
 03/09  21:00:00,192.61564632,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,297.091154071,287.753837769,8.1725,1.16481630132
 03/09  22:00:00,135.735073853,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,279.970433324,275.280433324,4.67,0.02
 03/09  23:00:00,79.4859279667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945559318,0.0,2.335,1.16445559318
 03/09  24:00:00,115.240009335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,84.3293269409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922672023,0.0,2.335,1.16422672023
 03/10  02:00:00,81.2115124694,3.66507296708,0.0,0.0,3.49369000822,9.08398230582,12.0905231912,9.7355231912,2.335,0.02
 03/10  03:00:00,88.6931112766,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,31.9809631515,29.6259631515,2.335,0.02
 03/10  04:00:00,85.3851265319,7.71240677832,0.0,0.0,3.49369000822,9.08398230582,25.4917002325,23.1367002325,2.335,0.02
 03/10  05:00:00,111.304442334,11.3774797454,0.0,0.0,3.49369000822,9.08398230582,33.9429416946,30.4437329648,2.335,1.16420872972
 03/10  06:00:00,112.680819601,12.7876755292,0.0,0.0,3.49369000822,9.08398230582,41.8206165612,39.4656165612,2.335,0.02
 03/10  07:00:00,141.179872081,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,465.827775948,461.137775948,4.67,0.02
 03/10  08:00:00,139.400829121,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,416.176264116,410.341834259,4.67,1.16442985741
 03/10  09:00:00,206.656906164,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,341.761513468,333.569013468,8.1725,0.02
 03/10  10:00:00,231.254360706,25.5252401347,0.0164722443896,0.0,62.886420148,41.4019203762,278.9399765,267.267730119,10.5075,1.16474638011
 03/10  11:00:00,221.534076455,25.5252401347,0.0165179005411,0.0,62.886420148,41.4019203762,256.60123342,244.92881743,10.5075,1.16491599002
 03/10  12:00:00,252.278920634,25.5252401347,0.0362568686456,0.0,62.886420148,41.4019203762,231.640799934,219.968080302,10.5075,1.16521963151
 03/10  13:00:00,232.385940092,25.5252401347,0.0,0.0,62.886420148,41.4019203762,218.807802333,207.135092155,10.5075,1.16521017731
 03/10  14:00:00,229.496466853,25.5252401347,0.0758834960931,0.0,62.886420148,41.4019203762,200.514551162,187.696272676,10.5075,2.31077848611
 03/10  15:00:00,226.258550624,25.5252401347,0.350878986289,0.0,62.886420148,41.4019203762,183.210389968,171.537668524,10.5075,1.16522144354
 03/10  16:00:00,223.160235396,25.5252401347,0.523785146172,0.0,62.886420148,41.4019203762,173.908402434,162.235791365,10.5075,1.16511106869
 03/10  17:00:00,223.131645513,25.5252401347,0.549262920752,0.0,62.886420148,41.4019203762,176.107590765,164.434973915,10.5075,1.1651168495
 03/10  18:00:00,226.080709225,25.5252401347,0.415499824333,0.0,62.886420148,41.4019203762,192.20313223,180.530494312,10.5075,1.16513791766
 03/10  19:00:00,234.95502861,25.5252401347,0.0205460069498,0.0,41.9242800987,36.8599292233,209.627032997,199.12205118,9.34,1.16498181633
 03/10  20:00:00,212.079616486,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,222.588536203,213.228536203,9.34,0.02
 03/10  21:00:00,187.360503846,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,238.758372923,229.421058593,8.1725,1.16481433045
 03/10  22:00:00,131.521137375,25.5252401347,0.00911938520646,0.0,13.9747600329,18.6919646116,218.108954586,212.274345968,4.67,1.1646086186
 03/10  23:00:00,80.054497368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,115.447061523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929633032,0.0,2.335,1.16429633032
 03/11  01:00:00,82.7844320501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,75.7691521077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,75.5032212066,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560759197,0.0,1.75125,1.16435759197
 03/11  04:00:00,82.8316116786,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,19.125585357,17.354335357,1.75125,0.02
 03/11  05:00:00,93.0267034107,10.9952189012,0.0,0.0,3.49369000822,6.81298672936,33.4715136023,31.7002636023,1.75125,0.02
 03/11  06:00:00,92.6498997698,10.9952189012,0.0,0.0,3.49369000822,6.81298672936,36.9307290287,34.0151642336,1.75125,1.16431479513
 03/11  07:00:00,110.505883903,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,436.067238096,432.544738096,3.5025,0.02
 03/11  08:00:00,116.217189969,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,383.289376052,378.622398092,3.5025,1.16447796001
 03/11  09:00:00,179.805091677,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,317.754678753,311.897178753,5.8375,0.02
 03/11  10:00:00,197.812941073,25.5252401347,0.0312419372462,0.0,41.9242800987,36.8599292233,255.776759105,245.272071876,9.34,1.16468722882
 03/11  11:00:00,222.922245999,25.5252401347,0.0719558181176,0.0,62.886420148,41.4019203762,217.553917224,205.881454287,10.5075,1.16496293657
 03/11  12:00:00,253.537623953,25.5252401347,0.228807465767,0.0,62.886420148,41.4019203762,185.142262652,173.469534476,10.5075,1.16522817574
 03/11  13:00:00,234.371220301,25.5252401347,0.525051378323,0.0,62.886420148,41.4019203762,168.740999859,157.068297754,10.5075,1.16520210541
 03/11  14:00:00,231.915706588,25.5252401347,0.733856498829,0.0,62.886420148,41.4019203762,152.51461586,140.841703432,10.5075,1.16541242831
 03/11  15:00:00,229.181665283,25.5252401347,0.912314628775,0.0,62.886420148,41.4019203762,139.98689474,128.314287868,10.5075,1.16510687249
 03/11  16:00:00,226.174195571,25.5252401347,1.09405669009,0.0,62.886420148,41.4019203762,132.196273242,120.523653225,10.5075,1.16512001724
 03/11  17:00:00,225.764349549,25.5252401347,1.22345925316,0.0,62.886420148,41.4019203762,132.361300828,120.688683036,10.5075,1.16511779168
 03/11  18:00:00,227.968340179,25.5252401347,1.02664353942,0.0,62.886420148,41.4019203762,143.368105001,131.695504704,10.5075,1.16510029753
 03/11  19:00:00,222.636187726,25.5252401347,0.288286067646,0.0,34.9369000822,32.3179380704,171.061878974,161.724329633,8.1725,1.1650493417
 03/11  20:00:00,176.121793822,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,201.205136859,194.202700812,5.8375,1.16493604766
 03/11  21:00:00,165.217995495,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,235.475677143,228.473483679,5.8375,1.16469346449
 03/11  22:00:00,122.443026497,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,210.489390559,205.822368181,3.5025,1.16452237817
 03/11  23:00:00,78.1123044271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,113.4021261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,83.1699019024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553499503,0.0,1.75125,1.16428499503
 03/12  02:00:00,76.0274348632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,75.8150568387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,82.2574301583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552021994,0.0,1.75125,1.16427021994
 03/12  05:00:00,89.149358664,7.33014593415,0.0,0.0,3.49369000822,6.81298672936,16.4821143801,14.7108643801,1.75125,0.02
 03/12  06:00:00,120.876549345,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,423.971263182,420.448763182,3.5025,0.02
 03/12  07:00:00,119.907590664,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,393.306410485,388.639567354,3.5025,1.16434313045
 03/12  08:00:00,152.762157841,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,309.203690079,305.681190079,3.5025,0.02
 03/12  09:00:00,126.407527987,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,261.757038767,257.090073909,3.5025,1.16446485825
 03/12  10:00:00,162.04563153,25.5252401347,0.0173081216634,0.0,27.9495200658,27.7759469175,208.157154586,201.132154586,7.005,0.02
 03/12  11:00:00,195.509084438,25.5252401347,0.0503278023475,0.0,27.9495200658,27.7759469175,173.506030616,165.336277271,7.005,1.16475334462
 03/12  12:00:00,205.714610812,25.5252401347,0.391509425624,0.0,41.9242800987,36.8599292233,140.870657494,130.365853979,9.34,1.16480351495
 03/12  13:00:00,204.223023192,25.5252401347,0.824784468413,0.0,41.9242800987,36.8599292233,125.599877879,115.095050923,9.34,1.16482695605
 03/12  14:00:00,201.712696898,25.5252401347,1.12143005624,0.0,41.9242800987,36.8599292233,109.376921684,98.8721352842,9.34,1.16478640019
 03/12  15:00:00,198.815508629,25.5252401347,1.44982869712,0.0,41.9242800987,36.8599292233,98.4862817417,89.1262817417,9.34,0.02
 03/12  16:00:00,198.51297767,25.5252401347,1.58978262352,0.0,41.9242800987,36.8599292233,98.4614737458,87.9566250875,9.34,1.16484865828
 03/12  17:00:00,168.672368982,25.5252401347,0.678769365137,0.0,27.9495200658,27.7759469175,115.220748622,107.050930565,7.005,1.16481805698
 03/12  18:00:00,177.208133952,25.5252401347,0.0332242550991,0.0,13.9747600329,18.6919646116,131.937676323,126.102979739,4.67,1.16469658367
 03/12  19:00:00,165.889288433,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,150.29190725,145.60190725,4.67,0.02
 03/12  20:00:00,155.241038316,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,164.925407952,159.090817419,4.67,1.16459053311
 03/12  21:00:00,139.377477096,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,133.959956759,129.269956759,4.67,0.02
 03/12  22:00:00,80.6002391342,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562917617,0.0,1.75125,1.16437917617
 03/12  23:00:00,115.100312251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,85.9361225945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,80.7057342194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923733484,0.0,2.335,1.16423733484
 03/13  02:00:00,80.2788970201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,80.1064289898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,86.3512866789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926478891,0.0,2.335,1.16426478891
 03/13  05:00:00,85.6213123673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,136.352520447,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,294.958194658,290.268194658,4.67,0.02
 03/13  07:00:00,135.413071843,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,271.073914404,265.239455572,4.67,1.16445883259
 03/13  08:00:00,208.781857508,25.5252401347,0.0457757187335,0.0,34.9369000822,32.3179380704,224.40210376,216.20960376,8.1725,0.02
 03/13  09:00:00,238.867620676,25.5252401347,0.582499553502,0.0,62.886420148,41.4019203762,164.528641055,152.856305465,10.5075,1.16483558959
 03/13  10:00:00,239.09208998,25.5252401347,1.25613462296,0.0,62.886420148,41.4019203762,125.168908809,113.496653102,10.5075,1.16475570767
 03/13  11:00:00,276.494060077,25.5252401347,2.09061554263,0.0,62.886420148,41.4019203762,89.7652149025,78.092589282,10.5075,1.16512562046
 03/13  12:00:00,269.097959733,25.5252401347,2.83856570526,0.0,62.886420148,41.4019203762,61.7469060025,50.0740065358,10.5075,1.16539946677
 03/13  13:00:00,271.012195746,25.5252401347,3.23942053071,0.0,62.886420148,41.4019203762,47.2179649615,34.3998951839,10.5075,2.31056977765
 03/13  14:00:00,269.667200161,25.5252401347,3.69802783146,0.0,62.886420148,41.4019203762,29.7950106265,18.1223982641,10.5075,1.16511236241
 03/13  15:00:00,267.319233436,25.5252401347,3.90238580691,0.0,62.886420148,41.4019203762,25.0141512956,13.3416521971,10.5075,1.16499909853
 03/13  16:00:00,267.348013086,25.5252401347,3.81719853683,0.0,62.886420148,41.4019203762,29.0988300433,17.4263287819,10.5075,1.16500126148
 03/13  17:00:00,265.476131894,25.5252401347,3.60475926724,0.0,62.886420148,41.4019203762,38.5531855237,26.8806668882,10.5075,1.16501863549
 03/13  18:00:00,262.022608438,25.5252401347,2.67248532333,0.0,41.9242800987,36.8599292233,55.7906473407,45.2857875383,9.34,1.16485980247
 03/13  19:00:00,258.966780286,25.5252401347,2.27020066552,0.0,41.9242800987,36.8599292233,69.5775503503,60.2175503503,9.34,0.02
 03/13  20:00:00,229.037370759,25.5252401347,1.5076825132,0.0,34.9369000822,32.3179380704,82.4671460807,73.1297788477,8.1725,1.16486723303
 03/13  21:00:00,163.785289962,25.5252401347,0.415279477221,0.0,13.9747600329,18.6919646116,54.4861871317,48.6516365728,4.67,1.16455055894
 03/13  22:00:00,107.559417167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,137.894985594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,109.663462841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925121708,0.0,2.335,1.16425121708
 03/14  01:00:00,100.330809847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,98.7592168145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,96.8054743197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923206722,0.0,2.335,1.16423206722
 03/14  04:00:00,118.995492764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,120.169063841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,169.793724856,25.5252401347,0.0239689813927,0.0,13.9747600329,18.6919646116,177.506249882,171.672000534,4.67,1.1642493485
 03/14  07:00:00,166.040169811,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,178.444153368,173.754153368,4.67,0.02
 03/14  08:00:00,232.344574169,25.5252401347,0.307689783627,0.0,34.9369000822,32.3179380704,144.713686534,135.376548836,8.1725,1.16463769843
 03/14  09:00:00,268.528901417,25.5252401347,1.60768029537,0.0,62.886420148,41.4019203762,90.0091417098,79.4816417098,10.5075,0.02
 03/14  10:00:00,266.688611509,25.5252401347,2.36620365875,0.0,62.886420148,41.4019203762,64.3006517517,52.6282343747,10.5075,1.16491737697
 03/14  11:00:00,296.213610094,25.5252401347,3.10256997142,0.0,62.886420148,41.4019203762,39.4111954066,27.7385421625,10.5075,1.16515324414
 03/14  12:00:00,282.973748371,25.5252401347,3.29397763605,0.0,62.886420148,41.4019203762,34.3672117958,21.548959573,10.5075,2.31075222281
 03/14  13:00:00,280.379661539,25.5252401347,3.63350480412,0.0,62.886420148,41.4019203762,27.6649221846,15.9921643925,10.5075,1.16525779214
 03/14  14:00:00,275.785196915,25.5252401347,4.08463209811,0.0,62.886420148,41.4019203762,16.880251756,5.2075908315,10.5075,1.16516092452
 03/14  15:00:00,273.159355065,25.5252401347,4.4920756939,0.0,62.886420148,41.4019203762,11.6725654545,0.0,10.5075,1.16506545454
 03/14  16:00:00,271.821211001,25.5252401347,4.51713470034,0.0,62.886420148,41.4019203762,12.4043977094,0.731835208781,10.5075,1.16506250061
 03/14  17:00:00,269.99734701,25.5252401347,4.31314708532,0.0,62.886420148,41.4019203762,20.6579344282,8.98535969149,10.5075,1.16507473676
 03/14  18:00:00,269.098997006,25.5252401347,3.65551705629,0.0,41.9242800987,36.8599292233,28.1056725738,17.6007388215,9.34,1.16493375231
 03/14  19:00:00,258.919586732,25.5252401347,3.1563409704,0.0,41.9242800987,36.8599292233,43.8072689738,33.3024554373,9.34,1.16481353649
 03/14  20:00:00,230.943481452,25.5252401347,2.39880482142,0.0,34.9369000822,32.3179380704,52.0180485916,43.8255485916,8.1725,0.02
 03/14  21:00:00,167.294986761,25.5252401347,0.88774093581,0.0,13.9747600329,18.6919646116,21.403510276,15.568954325,4.67,1.16455595101
 03/14  22:00:00,116.853311817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,147.611337163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928776839,0.0,2.335,1.16428776839
 03/14  24:00:00,121.977371975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,112.663021719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,111.71876383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992558297,0.0,2.335,1.1642558297
 03/15  03:00:00,110.162561659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,115.486120316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,112.655864425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926348225,0.0,2.335,1.16426348225
 03/15  06:00:00,160.880116953,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,134.081407254,129.391407254,4.67,0.02
 03/15  07:00:00,161.636886286,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,149.042276815,144.352276815,4.67,0.02
 03/15  08:00:00,238.029489682,25.5252401347,0.540453286815,0.0,34.9369000822,32.3179380704,125.384952583,116.047811281,8.1725,1.16464130254
 03/15  09:00:00,271.716963861,25.5252401347,1.71431249654,0.0,62.886420148,41.4019203762,86.0704335288,74.3980929842,10.5075,1.16484054461
 03/15  10:00:00,269.180243541,25.5252401347,2.47348527601,0.0,62.886420148,41.4019203762,62.0042927584,50.3318951398,10.5075,1.16489761858
 03/15  11:00:00,296.668048785,25.5252401347,3.18536977272,0.0,62.886420148,41.4019203762,38.6316970063,26.9588838015,10.5075,1.1653132048
 03/15  12:00:00,284.769055031,25.5252401347,3.61299801881,0.0,62.886420148,41.4019203762,23.6451428205,11.9723080962,10.5075,1.16533472432
 03/15  13:00:00,283.067398525,25.5252401347,3.92338205403,0.0,62.886420148,41.4019203762,15.2598361171,3.58708698569,10.5075,1.16524913139
 03/15  14:00:00,276.74857226,25.5252401347,4.20681236764,0.0,62.886420148,41.4019203762,11.7973028421,0.124610031563,10.5075,1.16519281057
 03/15  15:00:00,272.654612708,25.5252401347,4.69977858946,0.0,62.886420148,41.4019203762,11.6723928778,0.0,10.5075,1.16489287781
 03/15  16:00:00,272.817529995,25.5252401347,4.88288772591,0.0,62.886420148,41.4019203762,11.6726072065,0.0,10.5075,1.16510720654
 03/15  17:00:00,270.45846656,25.5252401347,4.68424288147,0.0,62.886420148,41.4019203762,13.3150380131,1.64242373096,10.5075,1.16511428212
 03/15  18:00:00,266.132294799,25.5252401347,3.54375506788,0.0,41.9242800987,36.8599292233,32.5500529049,22.0450617001,9.34,1.16499120487
 03/15  19:00:00,262.029162064,25.5252401347,2.87708034529,0.0,41.9242800987,36.8599292233,54.1598317656,43.6551122464,9.34,1.16471951915
 03/15  20:00:00,230.922291867,25.5252401347,2.00346871331,0.0,34.9369000822,32.3179380704,70.6553863572,61.3180359658,8.1725,1.16485039143
 03/15  21:00:00,165.244350782,25.5252401347,0.608375154782,0.0,13.9747600329,18.6919646116,44.2674608686,39.5774608686,4.67,0.02
 03/15  22:00:00,109.003852129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945421403,0.0,2.335,1.16445421403
 03/15  23:00:00,140.152618228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,112.416915731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,102.595872859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923803921,0.0,2.335,1.16423803921
 03/16  02:00:00,99.8582205167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,98.3426713382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,104.711501343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926034764,0.0,2.335,1.16426034764
 03/16  05:00:00,103.541478181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,151.700158074,25.5252401347,0.00462908304328,0.0,13.9747600329,18.6919646116,174.146425564,169.456425564,4.67,0.02
 03/16  07:00:00,152.50939416,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,175.645742112,169.811248723,4.67,1.16449338945
 03/16  08:00:00,232.95082973,25.5252401347,0.429708122032,0.0,34.9369000822,32.3179380704,137.400171957,129.207671957,8.1725,0.02
 03/16  09:00:00,271.438143969,25.5252401347,1.75700835338,0.0,62.886420148,41.4019203762,86.4557273769,74.78347109,10.5075,1.16475628688
 03/16  10:00:00,272.925204739,25.5252401347,2.9750839766,0.0,62.886420148,41.4019203762,48.4278679918,36.7554169484,10.5075,1.16495104336
 03/16  11:00:00,297.420873159,25.5252401347,3.51776283892,0.0,62.886420148,41.4019203762,29.7669216733,18.0941174753,10.5075,1.16530419797
 03/16  12:00:00,279.253885321,25.5252401347,3.73996251923,0.0,62.886420148,41.4019203762,27.6433858538,15.970580508,10.5075,1.16530534581
 03/16  13:00:00,271.503921889,25.5252401347,3.43555725531,0.0,62.886420148,41.4019203762,39.7811664993,28.1084442352,10.5075,1.16522226409
 03/16  14:00:00,264.258374613,25.5252401347,3.23058928582,0.0,62.886420148,41.4019203762,47.8022656599,34.9845516753,10.5075,2.31021398464
 03/16  15:00:00,260.35187368,25.5252401347,3.60991472736,0.0,62.886420148,41.4019203762,37.849792165,26.1774010605,10.5075,1.16489110455
 03/16  16:00:00,258.09789549,25.5252401347,3.68381501852,0.0,62.886420148,41.4019203762,40.457046958,29.929546958,10.5075,0.02
 03/16  17:00:00,251.999008477,25.5252401347,3.09678163573,0.0,62.886420148,41.4019203762,67.4868905513,55.8142551216,10.5075,1.16513542966
 03/16  18:00:00,243.077512227,25.5252401347,1.90276081506,0.0,41.9242800987,36.8599292233,97.1000570682,86.5950267835,9.34,1.16503028469
 03/16  19:00:00,237.802438816,25.5252401347,1.19106403539,0.0,41.9242800987,36.8599292233,125.430771621,114.925983373,9.34,1.16478824775
 03/16  20:00:00,210.26472604,25.5252401347,0.688658963638,0.0,34.9369000822,32.3179380704,140.754483739,131.417239064,8.1725,1.16474467478
 03/16  21:00:00,150.904885548,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,111.569901904,105.735336799,4.67,1.16456510442
 03/16  22:00:00,97.7210337405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,130.937761834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,101.365176343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926023204,0.0,2.335,1.16426023204
 03/17  01:00:00,92.4656316306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,90.961885853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,89.4337494852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923959296,0.0,2.335,1.16423959296
 03/17  04:00:00,110.439694277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  05:00:00,109.602788775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,159.479864303,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,269.674351143,264.984351143,4.67,0.02
 03/17  07:00:00,150.740850605,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,254.685542952,248.851130063,4.67,1.16441288969
 03/17  08:00:00,218.422649803,25.5252401347,0.0432638010845,0.0,34.9369000822,32.3179380704,220.811908355,212.619408355,8.1725,0.02
 03/17  09:00:00,246.762235921,25.5252401347,0.258444821393,0.0,62.886420148,41.4019203762,187.961130356,176.288801712,10.5075,1.16482864475
 03/17  10:00:00,240.989783326,25.5252401347,0.742908805531,0.0,62.886420148,41.4019203762,151.20093998,139.528454016,10.5075,1.16498596467
 03/17  11:00:00,272.923939657,25.5252401347,0.996880797224,0.0,62.886420148,41.4019203762,124.636487922,112.963711198,10.5075,1.16527672326
 03/17  12:00:00,257.360558738,25.5252401347,1.28447191702,0.0,62.886420148,41.4019203762,112.411827486,99.5938762294,10.5075,2.31045125667
 03/17  13:00:00,255.883602699,25.5252401347,1.76770049632,0.0,62.886420148,41.4019203762,94.5557941098,82.8829109428,10.5075,1.16538316704
 03/17  14:00:00,251.716838337,25.5252401347,2.19965617772,0.0,62.886420148,41.4019203762,82.2364283704,70.5639272733,10.5075,1.16500109713
 03/17  15:00:00,248.987031353,25.5252401347,2.61736855902,0.0,62.886420148,41.4019203762,71.3653404159,59.6929382182,10.5075,1.16490219765
 03/17  16:00:00,250.580254438,25.5252401347,2.89668595384,0.0,62.886420148,41.4019203762,65.8493366386,54.1767159036,10.5075,1.16512073495
 03/17  17:00:00,249.30595353,25.5252401347,3.0137734045,0.0,62.886420148,41.4019203762,68.2499828453,56.5773502843,10.5075,1.16513256092
 03/17  18:00:00,242.017600713,25.5252401347,2.19602988798,0.0,41.9242800987,36.8599292233,85.0894667976,74.5844973079,9.34,1.16496948973
 03/17  19:00:00,231.246135102,25.5252401347,1.61750305056,0.0,41.9242800987,36.8599292233,105.537640922,96.1776409216,9.34,0.02
 03/17  20:00:00,202.354297842,25.5252401347,0.865000157519,0.0,34.9369000822,32.3179380704,123.497308072,114.160012268,8.1725,1.16479580321
 03/17  21:00:00,143.157644462,25.5252401347,0.0219775720504,0.0,13.9747600329,18.6919646116,103.266044114,97.4313908569,4.67,1.16465325695
 03/17  22:00:00,92.5551797903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,126.01163777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935219143,0.0,2.335,1.16435219143
 03/17  24:00:00,96.8288538764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,86.6427589296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,85.5404625548,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555329393,0.0,1.75125,1.16430329393
 03/18  03:00:00,84.7631578776,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,90.8093908731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,89.9728787449,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549985567,0.0,1.75125,1.16424985567
 03/18  06:00:00,127.721480619,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,260.127722921,256.605222921,3.5025,0.02
 03/18  07:00:00,125.603650986,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,244.970977074,241.448477074,3.5025,0.02
 03/18  08:00:00,187.93812345,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,217.937989308,210.935822632,5.8375,1.16466667604
 03/18  09:00:00,207.263148297,25.5252401347,0.101998494979,0.0,41.9242800987,36.8599292233,186.354163756,175.849480207,9.34,1.16468354917
 03/18  10:00:00,233.17087739,25.5252401347,0.662673916439,0.0,62.886420148,41.4019203762,158.212245409,146.539741869,10.5075,1.16500353978
 03/18  11:00:00,261.756950542,25.5252401347,0.784570762058,0.0,62.886420148,41.4019203762,150.045431602,138.372885249,10.5075,1.16504635314
 03/18  12:00:00,242.306731743,25.5252401347,0.764943824873,0.0,62.886420148,41.4019203762,151.260056747,139.587272179,10.5075,1.16528456815
 03/18  13:00:00,240.00750116,25.5252401347,0.916783534467,0.0,62.886420148,41.4019203762,138.817552673,127.144843261,10.5075,1.16520941167
 03/18  14:00:00,235.677899664,25.5252401347,0.935068793053,0.0,62.886420148,41.4019203762,140.707053156,129.034418968,10.5075,1.16513418769
 03/18  15:00:00,231.862932641,25.5252401347,0.947018451254,0.0,62.886420148,41.4019203762,144.87615813,133.203524002,10.5075,1.1651341281
 03/18  16:00:00,231.388855799,25.5252401347,0.936403703052,0.0,62.886420148,41.4019203762,150.157057216,138.484438253,10.5075,1.16511896316
 03/18  17:00:00,231.584455322,25.5252401347,0.884768902363,0.0,62.886420148,41.4019203762,157.601091527,145.928502769,10.5075,1.16508875834
 03/18  18:00:00,215.383303132,25.5252401347,0.221163191252,0.0,34.9369000822,32.3179380704,180.367214377,171.029694876,8.1725,1.16501950161
 03/18  19:00:00,184.422608521,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,193.224084288,186.221808843,5.8375,1.16477544525
 03/18  20:00:00,174.250532793,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,203.632808733,196.630551549,5.8375,1.16475718477
 03/18  21:00:00,130.64150853,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,179.902911175,176.380411175,3.5025,0.02
 03/18  22:00:00,87.4127004044,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574511708,0.0,1.75125,1.16449511708
 03/18  23:00:00,121.58317689,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  24:00:00,91.4586915564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562907628,0.0,1.75125,1.16437907628
 03/19  01:00:00,83.6546410205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,82.8060137213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,82.261564287,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554785431,0.0,1.75125,1.16429785431
 03/19  04:00:00,88.1512669582,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,86.9795417679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  06:00:00,123.635026306,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,352.600833167,347.93403198,3.5025,1.1643011871
 03/19  07:00:00,118.926540059,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,336.886642315,333.364142315,3.5025,0.02
 03/19  08:00:00,153.117584442,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,301.200195166,297.677695166,3.5025,0.02
 03/19  09:00:00,125.095928944,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,295.976834838,291.309884244,3.5025,1.16445059353
 03/19  10:00:00,159.918588544,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,269.272486617,261.102856091,7.005,1.16463052593
 03/19  11:00:00,190.911252249,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,250.032518167,243.007518167,7.005,0.02
 03/19  12:00:00,198.282602409,25.5252401347,0.055935711603,0.0,41.9242800987,36.8599292233,224.786669351,214.281794733,9.34,1.16487461791
 03/19  13:00:00,196.094239452,25.5252401347,0.035907895537,0.0,41.9242800987,36.8599292233,208.984617308,198.479729923,9.34,1.16488738459
 03/19  14:00:00,192.354430486,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,202.802270983,192.297432358,9.34,1.16483862494
 03/19  15:00:00,189.076728252,25.5252401347,0.0165420969836,0.0,41.9242800987,36.8599292233,196.289826316,186.929826316,9.34,0.02
 03/19  16:00:00,188.920257574,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,200.239725164,189.734833855,9.34,1.16489130967
 03/19  17:00:00,160.204258064,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,237.015339574,228.845487183,7.005,1.16485239183
 03/19  18:00:00,166.32403804,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,257.512302165,251.677723697,4.67,1.16457846765
 03/19  19:00:00,159.72607866,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,267.458646299,262.768646299,4.67,0.02
 03/19  20:00:00,150.899131351,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,281.549467674,275.714855729,4.67,1.16461194512
 03/19  21:00:00,136.347137002,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,254.118029463,249.428029463,4.67,0.02
 03/19  22:00:00,77.8391175961,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563403703,0.0,1.75125,1.16438403703
 03/19  23:00:00,113.162173753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,82.5438534643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,77.9417505436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992521229,0.0,2.335,1.1642521229
 03/20  02:00:00,77.7567759488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  03:00:00,77.626838608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,91.618551822,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,19.7371767298,16.2379334952,2.335,1.16424323458
 03/20  05:00:00,94.8862329715,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,29.3717833712,27.0167833712,2.335,0.02
 03/20  06:00:00,134.958128633,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,405.601856416,400.911856416,4.67,0.02
 03/20  07:00:00,130.517288487,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,382.603478636,376.76901455,4.67,1.16446408592
 03/20  08:00:00,206.614990122,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,342.940051016,334.747551016,8.1725,0.02
 03/20  09:00:00,231.304626007,25.5252401347,0.0,0.0,62.886420148,41.4019203762,299.513568533,287.841240211,10.5075,1.16482832199
 03/20  10:00:00,222.677623196,25.5252401347,0.0,0.0,62.886420148,41.4019203762,280.638734096,268.966217944,10.5075,1.16501615199
 03/20  11:00:00,254.661256907,25.5252401347,0.0,0.0,62.886420148,41.4019203762,257.390304753,245.717709272,10.5075,1.16509548062
 03/20  12:00:00,236.370467513,25.5252401347,0.0,0.0,62.886420148,41.4019203762,246.146649025,234.473793063,10.5075,1.16535596277
 03/20  13:00:00,233.844027611,25.5252401347,0.0,0.0,62.886420148,41.4019203762,229.143704348,216.325748868,10.5075,2.31045547966
 03/20  14:00:00,229.244552855,25.5252401347,0.110178775149,0.0,62.886420148,41.4019203762,205.969783129,194.297240327,10.5075,1.16504280169
 03/20  15:00:00,226.057766944,25.5252401347,0.313822291865,0.0,62.886420148,41.4019203762,191.275978331,179.603556737,10.5075,1.16492159395
 03/20  16:00:00,226.165249913,25.5252401347,0.495082554498,0.0,62.886420148,41.4019203762,178.811844913,167.139430699,10.5075,1.16491421483
 03/20  17:00:00,224.559054578,25.5252401347,0.547890762055,0.0,62.886420148,41.4019203762,180.282243381,168.609821537,10.5075,1.16492184367
 03/20  18:00:00,222.445921935,25.5252401347,0.245261889208,0.0,41.9242800987,36.8599292233,189.352388581,179.992388581,9.34,0.02
 03/20  19:00:00,219.241977059,25.5252401347,0.0477605868823,0.0,41.9242800987,36.8599292233,206.990917842,196.486114594,9.34,1.16480324826
 03/20  20:00:00,194.025276415,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,227.196281205,217.859026435,8.1725,1.16475476997
 03/20  21:00:00,136.807343099,25.5252401347,0.00883472135081,0.0,13.9747600329,18.6919646116,199.719155249,193.884583491,4.67,1.16457175825
 03/20  22:00:00,80.8838973622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,116.10780451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,85.8793686253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926641871,0.0,2.335,1.16426641871
 03/21  01:00:00,78.83265365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,78.4941719263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,78.238911452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924397753,0.0,2.335,1.16424397753
 03/21  04:00:00,100.349507025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  05:00:00,107.678598836,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,16.29992018,13.94492018,2.335,0.02
 03/21  06:00:00,151.477118778,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,387.951658278,383.261658278,4.67,0.02
 03/21  07:00:00,139.713362225,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,359.458514148,353.624100262,4.67,1.16441388652
 03/21  08:00:00,206.949305619,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,314.863505995,306.671005995,8.1725,0.02
 03/21  09:00:00,231.691073063,25.5252401347,0.0468369852766,0.0,62.886420148,41.4019203762,266.370414872,254.698093195,10.5075,1.16482167779
 03/21  10:00:00,222.339175184,25.5252401347,0.0399779482846,0.0,62.886420148,41.4019203762,237.795377148,226.122904252,10.5075,1.16497289553
 03/21  11:00:00,253.401211339,25.5252401347,0.0657079077335,0.0,62.886420148,41.4019203762,207.671532653,195.998777104,10.5075,1.16525554843
 03/21  12:00:00,234.846231508,25.5252401347,0.319583578647,0.0,62.886420148,41.4019203762,187.623152932,175.950422393,10.5075,1.16523053812
 03/21  13:00:00,232.652753397,25.5252401347,0.45830596043,0.0,62.886420148,41.4019203762,176.804601007,163.98633421,10.5075,2.31076679663
 03/21  14:00:00,228.96315451,25.5252401347,0.61054241367,0.0,62.886420148,41.4019203762,165.497574162,153.824877671,10.5075,1.16519649074
 03/21  15:00:00,225.302239388,25.5252401347,0.816050805809,0.0,62.886420148,41.4019203762,152.670902746,140.998328973,10.5075,1.1650737723
 03/21  16:00:00,226.34100675,25.5252401347,1.0564869146,0.0,62.886420148,41.4019203762,142.22686264,130.554297796,10.5075,1.16506484363
 03/21  17:00:00,226.583337112,25.5252401347,1.21443842296,0.0,62.886420148,41.4019203762,141.752267032,130.079696144,10.5075,1.1650708877
 03/21  18:00:00,224.461597137,25.5252401347,0.742102504795,0.0,41.9242800987,36.8599292233,154.554603536,144.049700101,9.34,1.16490343517
 03/21  19:00:00,214.12952388,25.5252401347,0.455233039365,0.0,41.9242800987,36.8599292233,178.066521514,168.706521514,9.34,0.02
 03/21  20:00:00,188.496679429,25.5252401347,0.0206096646965,0.0,34.9369000822,32.3179380704,199.132926335,189.795700563,8.1725,1.1647257717
 03/21  21:00:00,132.37996474,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,180.097876052,174.263296656,4.67,1.16457939593
 03/21  22:00:00,81.8733931852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,116.670201005,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927722963,0.0,2.335,1.16427722963
 03/21  24:00:00,86.4450380455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,79.3144534865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,78.7687352944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,78.4083700922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925553475,0.0,2.335,1.16425553475
 03/22  04:00:00,84.7458665777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,87.7609056621,3.66507296708,0.0,0.0,3.49369000822,9.08398230582,11.0008249353,8.64582493529,2.335,0.02
 03/22  06:00:00,135.066397821,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,388.760973683,382.926704228,4.67,1.16426945481
 03/22  07:00:00,130.654271784,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,352.995444328,348.305444328,4.67,0.02
 03/22  08:00:00,207.342333633,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,297.63194668,288.294802735,8.1725,1.16464394526
 03/22  09:00:00,232.972514609,25.5252401347,0.0891138117571,0.0,62.886420148,41.4019203762,236.365803177,225.838303177,10.5075,0.02
 03/22  10:00:00,223.052313618,25.5252401347,0.0826672463245,0.0,62.886420148,41.4019203762,205.356009748,193.683600924,10.5075,1.1649088244
 03/22  11:00:00,253.889208801,25.5252401347,0.515830070513,0.0,62.886420148,41.4019203762,174.889441587,163.216811839,10.5075,1.16512974792
