Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  12:00:00,234.553813259,25.5252401347,0.752293444619,0.0,62.886420148,41.4019203762,157.561710201,144.743546653,10.5075,2.31066354759
 03/22  13:00:00,232.193702899,25.5252401347,0.910129323906,0.0,62.886420148,41.4019203762,143.021059733,131.348362363,10.5075,1.16519737008
 03/22  14:00:00,229.507342924,25.5252401347,1.23707484908,0.0,62.886420148,41.4019203762,130.36279477,118.690204138,10.5075,1.16509063205
 03/22  15:00:00,227.287710702,25.5252401347,1.70437132746,0.0,62.886420148,41.4019203762,116.905176001,105.232690486,10.5075,1.16498551523
 03/22  16:00:00,228.342055314,25.5252401347,2.02553566959,0.0,62.886420148,41.4019203762,110.231980185,98.5595087481,10.5075,1.16497143737
 03/22  17:00:00,228.078374158,25.5252401347,2.05224748239,0.0,62.886420148,41.4019203762,114.265047445,102.592575161,10.5075,1.16497228327
 03/22  18:00:00,225.968903266,25.5252401347,1.33245089267,0.0,41.9242800987,36.8599292233,125.573478649,115.068447694,9.34,1.16503095473
 03/22  19:00:00,221.123170305,25.5252401347,0.884251179527,0.0,41.9242800987,36.8599292233,147.042888204,137.682888204,9.34,0.02
 03/22  20:00:00,195.361595646,25.5252401347,0.459301273151,0.0,34.9369000822,32.3179380704,164.820717214,155.483365069,8.1725,1.16485214486
 03/22  21:00:00,137.473347505,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,153.420104319,147.585467622,4.67,1.1646366966
 03/22  22:00:00,81.4426019909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  23:00:00,116.549541641,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932057249,0.0,2.335,1.16432057249
 03/22  24:00:00,86.9566013288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,79.1461408227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,78.8396530931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926282658,0.0,2.335,1.16426282658
 03/23  03:00:00,78.813454099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,85.3555008583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,85.1859189178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,136.246067945,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,312.811514285,306.977254439,4.67,1.16425984598
 03/23  07:00:00,132.079159073,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,276.120297617,271.430297617,4.67,0.02
 03/23  08:00:00,208.422917813,25.5252401347,0.0331356825292,0.0,34.9369000822,32.3179380704,241.471226775,232.134097778,8.1725,1.16462899694
 03/23  09:00:00,233.566488299,25.5252401347,0.256945487478,0.0,62.886420148,41.4019203762,195.326822642,183.654645154,10.5075,1.16467748842
 03/23  10:00:00,227.590079422,25.5252401347,0.85149058518,0.0,62.886420148,41.4019203762,152.17412512,141.64662512,10.5075,0.02
 03/23  11:00:00,262.176874154,25.5252401347,1.38529898251,0.0,62.886420148,41.4019203762,121.512963816,108.695096094,10.5075,2.31036772279
 03/23  12:00:00,247.860819332,25.5252401347,2.03183168559,0.0,62.886420148,41.4019203762,98.0202521411,86.3473410147,10.5075,1.16541112636
 03/23  13:00:00,246.856120292,25.5252401347,2.77064033292,0.0,62.886420148,41.4019203762,77.2020274237,65.5292167764,10.5075,1.16531064721
 03/23  14:00:00,244.788621243,25.5252401347,3.46161281059,0.0,62.886420148,41.4019203762,60.2472046064,48.5747396948,10.5075,1.16496491159
 03/23  15:00:00,243.475508686,25.5252401347,4.17079387084,0.0,62.886420148,41.4019203762,42.8785175496,31.2059211634,10.5075,1.16509638619
 03/23  16:00:00,245.671786395,25.5252401347,4.48713409798,0.0,62.886420148,41.4019203762,37.5282158376,25.8556351623,10.5075,1.16508067528
 03/23  17:00:00,245.032821783,25.5252401347,4.43828266116,0.0,62.886420148,41.4019203762,43.1324801554,31.4599002386,10.5075,1.16507991686
 03/23  18:00:00,240.683282087,25.5252401347,3.3029901766,0.0,41.9242800987,36.8599292233,61.1175358788,50.6126071876,9.34,1.16492869118
 03/23  19:00:00,238.080863376,25.5252401347,2.67219517094,0.0,41.9242800987,36.8599292233,79.981605102,69.4768063553,9.34,1.16479874674
 03/23  20:00:00,207.732950087,25.5252401347,1.63280102711,0.0,34.9369000822,32.3179380704,95.5619474634,87.3694474634,8.1725,0.02
 03/23  21:00:00,147.172559508,25.5252401347,0.429846846126,0.0,13.9747600329,18.6919646116,68.4336888332,62.5990852845,4.67,1.16460354871
 03/23  22:00:00,92.0162189641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,124.715822364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934303564,0.0,2.335,1.16434303564
 03/23  24:00:00,95.9279285209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,87.6904183222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,87.2731257412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922548773,0.0,2.335,1.16422548773
 03/24  03:00:00,86.8558675665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,109.790688905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,108.552780579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992295436,0.0,2.335,1.1642295436
 03/24  06:00:00,159.106223635,25.5252401347,0.0185167271997,0.0,13.9747600329,18.6919646116,193.744667969,189.054667969,4.67,0.02
 03/24  07:00:00,152.956105627,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,179.318698173,174.628698173,4.67,0.02
 03/24  08:00:00,224.487452749,25.5252401347,0.321309686891,0.0,34.9369000822,32.3179380704,149.476666657,140.139573554,8.1725,1.16459310305
 03/24  09:00:00,256.097647621,25.5252401347,1.21899889446,0.0,62.886420148,41.4019203762,118.559241732,106.886964101,10.5075,1.16477763068
 03/24  10:00:00,251.466754488,25.5252401347,1.73538030549,0.0,62.886420148,41.4019203762,97.9681367164,86.2958160046,10.5075,1.16482071188
 03/24  11:00:00,283.834451618,25.5252401347,2.20737921988,0.0,62.886420148,41.4019203762,78.0220313475,66.3493157933,10.5075,1.16521555415
 03/24  12:00:00,272.73489504,25.5252401347,2.610504452,0.0,62.886420148,41.4019203762,62.5011993331,50.8284762612,10.5075,1.16522307188
 03/24  13:00:00,273.568559844,25.5252401347,3.02723468099,0.0,62.886420148,41.4019203762,45.8947123495,34.2218090783,10.5075,1.16540327113
 03/24  14:00:00,271.883619413,25.5252401347,3.71015512028,0.0,62.886420148,41.4019203762,26.0212152707,14.3486589873,10.5075,1.1650562834
 03/24  15:00:00,269.625801722,25.5252401347,4.22199457414,0.0,62.886420148,41.4019203762,13.8061324873,2.13366531022,10.5075,1.16496717704
 03/24  16:00:00,269.077580971,25.5252401347,4.34406148754,0.0,62.886420148,41.4019203762,14.5521479593,2.87970159611,10.5075,1.16494636319
 03/24  17:00:00,267.984505202,25.5252401347,4.28019318875,0.0,62.886420148,41.4019203762,19.3646236143,7.69218322122,10.5075,1.16494039303
 03/24  18:00:00,264.30175434,25.5252401347,3.62275024829,0.0,41.9242800987,36.8599292233,25.0870333186,14.5820188425,9.34,1.16501447608
 03/24  19:00:00,257.646318118,25.5252401347,3.26195294989,0.0,41.9242800987,36.8599292233,38.5086579467,28.0039530164,9.34,1.16470493023
 03/24  20:00:00,227.012917953,25.5252401347,2.69349704127,0.0,34.9369000822,32.3179380704,43.7110170132,35.5185170132,8.1725,0.02
 03/24  21:00:00,159.044339273,25.5252401347,1.11745488174,0.0,13.9747600329,18.6919646116,20.1027972452,14.2681792953,4.67,1.16461794981
 03/24  22:00:00,103.533299469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,134.896683068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934491286,0.0,2.335,1.16434491286
 03/24  24:00:00,108.281674708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,97.8716985365,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557422482,0.0,1.75125,1.16432422482
 03/25  02:00:00,96.711366521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,95.7215351323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,101.260721088,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550662921,0.0,1.75125,1.16425662921
 03/25  05:00:00,100.350275974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,131.145671649,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,204.06801001,200.54551001,3.5025,0.02
 03/25  07:00:00,127.64298288,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,238.322664705,233.655613442,3.5025,1.16455126301
 03/25  08:00:00,185.547190179,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,236.804693743,230.947193743,5.8375,0.02
 03/25  09:00:00,200.743064299,25.5252401347,0.0710653724405,0.0,41.9242800987,36.8599292233,219.017635718,208.51294671,9.34,1.16468900864
 03/25  10:00:00,224.990891731,25.5252401347,0.10577584266,0.0,62.886420148,41.4019203762,201.041636631,189.369147362,10.5075,1.16498926914
 03/25  11:00:00,255.081865578,25.5252401347,0.256941927382,0.0,62.886420148,41.4019203762,192.368037713,180.695310066,10.5075,1.16522764677
 03/25  12:00:00,235.327037725,25.5252401347,0.430016344149,0.0,62.886420148,41.4019203762,181.030257595,169.35757623,10.5075,1.16518136428
 03/25  13:00:00,233.73850773,25.5252401347,0.610834401777,0.0,62.886420148,41.4019203762,170.656414136,158.983547879,10.5075,1.16536625753
 03/25  14:00:00,230.608998438,25.5252401347,0.777562951006,0.0,62.886420148,41.4019203762,162.003513524,150.330965336,10.5075,1.16504818758
 03/25  15:00:00,227.957930575,25.5252401347,0.947389854567,0.0,62.886420148,41.4019203762,152.376151236,140.703609842,10.5075,1.16504139346
 03/25  16:00:00,227.797720716,25.5252401347,1.06963503113,0.0,62.886420148,41.4019203762,149.255920826,137.583401111,10.5075,1.16501971406
 03/25  17:00:00,226.819039701,25.5252401347,1.08942139911,0.0,62.886420148,41.4019203762,154.554719019,142.882235809,10.5075,1.16498321029
 03/25  18:00:00,210.236591998,25.5252401347,0.37125715732,0.0,34.9369000822,32.3179380704,177.912749697,168.575227957,8.1725,1.16502174005
 03/25  19:00:00,176.866338033,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,195.793660338,188.791284252,5.8375,1.16487608671
 03/25  20:00:00,166.413810033,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,213.851156727,206.848967281,5.8375,1.16468944638
 03/25  21:00:00,124.417523705,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,189.358651074,185.836151074,3.5025,0.02
 03/25  22:00:00,81.5286146297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572170147,0.0,1.75125,1.16447170147
 03/25  23:00:00,116.091035367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,85.3280787353,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561886495,0.0,1.75125,1.16436886495
 03/26  01:00:00,77.0569688029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,76.2595287192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,75.8779594832,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555282349,0.0,1.75125,1.16430282349
 03/26  04:00:00,82.2209282889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,81.595067053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,117.180441904,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,425.44096603,420.774168152,3.5025,1.16429787762
 03/26  07:00:00,115.999997372,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,401.163202214,397.640702214,3.5025,0.02
 03/26  08:00:00,151.390985606,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,358.452896324,354.930396324,3.5025,0.02
 03/26  09:00:00,123.753458102,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,337.662208281,332.995295191,3.5025,1.16441309024
 03/26  10:00:00,158.88920152,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,296.782504986,288.612819883,7.005,1.16468510383
 03/26  11:00:00,190.362143864,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,272.910384548,265.885384548,7.005,0.02
 03/26  12:00:00,197.974361337,25.5252401347,0.0427996396679,0.0,41.9242800987,36.8599292233,238.116682906,227.611859124,9.34,1.16482378284
 03/26  13:00:00,195.624611266,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,220.533859189,210.029125548,9.34,1.16473364074
 03/26  14:00:00,192.163212394,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,202.96156961,192.456708722,9.34,1.16486088786
 03/26  15:00:00,189.126027885,25.5252401347,0.100698842307,0.0,41.9242800987,36.8599292233,188.119793084,178.759793084,9.34,0.02
 03/26  16:00:00,189.292310361,25.5252401347,0.225408672151,0.0,41.9242800987,36.8599292233,184.73988082,174.234978046,9.34,1.16490277331
 03/26  17:00:00,160.596878768,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,212.871171102,204.701316642,7.005,1.16485445928
 03/26  18:00:00,166.792408519,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,229.233270249,223.398695547,4.67,1.16457470246
 03/26  19:00:00,160.170544388,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,239.920618206,235.230618206,4.67,0.02
 03/26  20:00:00,151.282298165,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,250.717647387,244.883048167,4.67,1.16459922004
 03/26  21:00:00,136.825340041,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,219.220531318,214.530531318,4.67,0.02
 03/26  22:00:00,78.3750788287,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562959584,0.0,1.75125,1.16437959584
 03/26  23:00:00,113.629502062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,83.4329961158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,78.4162578217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923183157,0.0,2.335,1.16423183157
 03/27  02:00:00,78.011990981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,77.7841790562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,84.231013291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925298699,0.0,2.335,1.16425298699
 03/27  05:00:00,91.2123989621,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,16.8089258638,14.4539258638,2.335,0.02
 03/27  06:00:00,131.399249214,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,391.574933652,386.884933652,4.67,0.02
 03/27  07:00:00,130.312118994,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,358.431109011,352.596675964,4.67,1.1644330476
 03/27  08:00:00,206.52832387,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,318.919222228,310.726722228,8.1725,0.02
 03/27  09:00:00,231.323633621,25.5252401347,0.0462860700738,0.0,62.886420148,41.4019203762,267.753395227,256.081110596,10.5075,1.16478463012
 03/27  10:00:00,222.374399062,25.5252401347,0.0328882477083,0.0,62.886420148,41.4019203762,224.69698238,213.024522042,10.5075,1.16496033799
 03/27  11:00:00,253.347047649,25.5252401347,0.240922395323,0.0,62.886420148,41.4019203762,190.568715652,178.895928982,10.5075,1.16528667068
 03/27  12:00:00,234.813586856,25.5252401347,0.656060459939,0.0,62.886420148,41.4019203762,164.569960486,152.897190292,10.5075,1.16527019425
 03/27  13:00:00,235.108426027,25.5252401347,1.01052242863,0.0,62.886420148,41.4019203762,139.372821736,127.700150276,10.5075,1.1651714599
 03/27  14:00:00,236.221839662,25.5252401347,1.63683722882,0.0,62.886420148,41.4019203762,113.884105918,102.211466643,10.5075,1.16513927547
 03/27  15:00:00,235.889963962,25.5252401347,2.23918658552,0.0,62.886420148,41.4019203762,95.1551316994,83.4825673636,10.5075,1.16506433571
 03/27  16:00:00,236.923355654,25.5252401347,2.4442510985,0.0,62.886420148,41.4019203762,91.5970664125,79.9245315094,10.5075,1.16503490307
 03/27  17:00:00,236.27722973,25.5252401347,2.31614527648,0.0,62.886420148,41.4019203762,99.8400704333,88.1675500735,10.5075,1.16502035979
 03/27  18:00:00,233.191784863,25.5252401347,1.645887459,0.0,41.9242800987,36.8599292233,109.824127041,99.3192259314,9.34,1.16490110971
 03/27  19:00:00,229.941110559,25.5252401347,1.32002120739,0.0,41.9242800987,36.8599292233,123.506863094,113.002037601,9.34,1.16482549298
 03/27  20:00:00,201.328021599,25.5252401347,0.758689332649,0.0,34.9369000822,32.3179380704,138.410367576,129.073103694,8.1725,1.16476388215
 03/27  21:00:00,142.249993447,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,108.78676594,104.09676594,4.67,0.02
 03/27  22:00:00,87.1922424373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943787954,0.0,2.335,1.16443787954
 03/27  23:00:00,121.389044463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  24:00:00,92.3939395434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,84.4088995327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924758173,0.0,2.335,1.16424758173
 03/28  02:00:00,83.8968271921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,83.6134987287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,106.016148883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926803764,0.0,2.335,1.16426803764
 03/28  05:00:00,106.338720396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,153.982903594,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,242.462333352,237.772333352,4.67,0.02
 03/28  07:00:00,149.118950894,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,230.41376862,224.579321778,4.67,1.16444684143
 03/28  08:00:00,217.141270973,25.5252401347,0.0752902405246,0.0,34.9369000822,32.3179380704,203.541447698,195.348947698,8.1725,0.02
 03/28  09:00:00,245.234302466,25.5252401347,0.387905415633,0.0,62.886420148,41.4019203762,174.186896932,162.514600738,10.5075,1.16479619383
 03/28  10:00:00,236.77420422,25.5252401347,0.594697867943,0.0,62.886420148,41.4019203762,163.195676067,151.523208277,10.5075,1.16496778963
 03/28  11:00:00,267.252091815,25.5252401347,0.689055153151,0.0,62.886420148,41.4019203762,152.318247181,140.645453396,10.5075,1.16529378529
 03/28  12:00:00,250.547324425,25.5252401347,0.746901159654,0.0,62.886420148,41.4019203762,147.867714209,136.194938709,10.5075,1.16527549915
 03/28  13:00:00,249.142083945,25.5252401347,0.840136603498,0.0,62.886420148,41.4019203762,140.184158143,128.511482931,10.5075,1.16517521214
 03/28  14:00:00,246.271386761,25.5252401347,0.913215648407,0.0,62.886420148,41.4019203762,132.686600114,121.013958685,10.5075,1.1651414294
 03/28  15:00:00,244.395783948,25.5252401347,1.14157544566,0.0,62.886420148,41.4019203762,124.337327731,112.664762761,10.5075,1.16506496969
 03/28  16:00:00,244.099194227,25.5252401347,1.16027341853,0.0,62.886420148,41.4019203762,127.017540362,115.345006437,10.5075,1.16503392477
 03/28  17:00:00,242.500457307,25.5252401347,1.09015097181,0.0,62.886420148,41.4019203762,134.17939882,122.50688108,10.5075,1.16501773937
 03/28  18:00:00,238.456864378,25.5252401347,0.639166946866,0.0,41.9242800987,36.8599292233,148.095347962,137.590450872,9.34,1.16489708939
 03/28  19:00:00,230.550639293,25.5252401347,0.477006572208,0.0,41.9242800987,36.8599292233,162.887873117,152.383053034,9.34,1.16482008294
 03/28  20:00:00,203.217111677,25.5252401347,0.109635695229,0.0,34.9369000822,32.3179380704,177.259797867,167.922540805,8.1725,1.16475706205
 03/28  21:00:00,144.971860824,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,148.726584029,144.036584029,4.67,0.02
 03/28  22:00:00,95.9360833741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943049897,0.0,2.335,1.16443049897
 03/28  23:00:00,129.345976669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,99.123439324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,90.152590842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923983152,0.0,2.335,1.16423983152
 03/29  02:00:00,88.3708308071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,87.3867727528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,93.1961417654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925979914,0.0,2.335,1.16425979914
 03/29  05:00:00,92.198076501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,138.490154632,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,285.243518125,280.553518125,4.67,0.02
 03/29  07:00:00,139.871283215,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,265.039442176,259.205004709,4.67,1.16443746766
 03/29  08:00:00,215.965621806,25.5252401347,0.0304445719783,0.0,34.9369000822,32.3179380704,233.617566075,225.425066075,8.1725,0.02
 03/29  09:00:00,242.500814211,25.5252401347,0.0896227378856,0.0,62.886420148,41.4019203762,203.610430569,191.938147238,10.5075,1.16478333048
 03/29  10:00:00,232.893530206,25.5252401347,0.233100912679,0.0,62.886420148,41.4019203762,189.13422541,177.461771165,10.5075,1.16495424478
 03/29  11:00:00,262.906577968,25.5252401347,0.496364611833,0.0,62.886420148,41.4019203762,169.912365164,158.239587404,10.5075,1.16527776079
 03/29  12:00:00,245.108317598,25.5252401347,0.63567337139,0.0,62.886420148,41.4019203762,157.360295515,145.687537765,10.5075,1.16525774974
 03/29  13:00:00,243.17729739,25.5252401347,0.758849639465,0.0,62.886420148,41.4019203762,147.760493113,136.087837237,10.5075,1.16515587603
 03/29  14:00:00,239.94323081,25.5252401347,0.839188711998,0.0,62.886420148,41.4019203762,141.361409675,129.688789284,10.5075,1.16512039141
 03/29  15:00:00,237.34669197,25.5252401347,0.909813818273,0.0,62.886420148,41.4019203762,135.192658228,123.52011578,10.5075,1.16504244888
 03/29  16:00:00,237.619768485,25.5252401347,0.980509972068,0.0,62.886420148,41.4019203762,134.409645017,122.737135204,10.5075,1.16500981247
 03/29  17:00:00,237.048212564,25.5252401347,0.999702528389,0.0,62.886420148,41.4019203762,137.498371417,125.825879442,10.5075,1.16499197453
 03/29  18:00:00,234.45940925,25.5252401347,0.691210709793,0.0,41.9242800987,36.8599292233,143.139772222,132.634902337,9.34,1.16486988528
 03/29  19:00:00,233.902998458,25.5252401347,0.579885485686,0.0,41.9242800987,36.8599292233,152.918296545,142.413505086,9.34,1.16479145922
 03/29  20:00:00,207.917564725,25.5252401347,0.272484187674,0.0,34.9369000822,32.3179380704,162.5748695,153.237642465,8.1725,1.16472703534
 03/29  21:00:00,149.377499142,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,130.379940265,125.689940265,4.67,0.02
 03/29  22:00:00,95.4442305239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944969867,0.0,2.335,1.16444969867
 03/29  23:00:00,129.115465818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,99.5898482552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  01:00:00,90.9119309229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927901198,0.0,2.335,1.16427901198
 03/30  02:00:00,89.446261144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,88.2663007415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  04:00:00,94.0687109304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922831986,0.0,2.335,1.16422831986
 03/30  05:00:00,93.1153953355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,139.650482087,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,285.309854683,280.619854683,4.67,0.02
 03/30  07:00:00,142.066452888,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,257.823188178,251.988783328,4.67,1.1644048496
 03/30  08:00:00,219.509327149,25.5252401347,0.0507515986051,0.0,34.9369000822,32.3179380704,222.361283166,214.168783166,8.1725,0.02
 03/30  09:00:00,247.75794862,25.5252401347,0.117316881745,0.0,62.886420148,41.4019203762,191.814888774,180.142640184,10.5075,1.16474858982
 03/30  10:00:00,240.937298422,25.5252401347,0.467418693039,0.0,62.886420148,41.4019203762,166.606816762,154.934399214,10.5075,1.16491754846
 03/30  11:00:00,274.777137227,25.5252401347,0.87099886426,0.0,62.886420148,41.4019203762,132.345099585,120.672360988,10.5075,1.16523859768
 03/30  12:00:00,262.708802716,25.5252401347,1.17397214777,0.0,62.886420148,41.4019203762,108.171527137,96.4988102089,10.5075,1.16521692772
 03/30  13:00:00,265.003160517,25.5252401347,1.64381901913,0.0,62.886420148,41.4019203762,86.8457543495,75.1728661162,10.5075,1.16538823333
 03/30  14:00:00,264.223377019,25.5252401347,2.14477208452,0.0,62.886420148,41.4019203762,68.3329642406,56.6603883207,10.5075,1.16507591986
 03/30  15:00:00,262.724578822,25.5252401347,2.60750272403,0.0,62.886420148,41.4019203762,54.5443605611,42.8718640824,10.5075,1.16499647875
 03/30  16:00:00,264.020653329,25.5252401347,2.90492523424,0.0,62.886420148,41.4019203762,46.2758075858,34.6033453181,10.5075,1.16496226774
 03/30  17:00:00,264.352256909,25.5252401347,3.01975915686,0.0,62.886420148,41.4019203762,46.3966807401,34.7242379743,10.5075,1.16494276573
 03/30  18:00:00,261.102702455,25.5252401347,2.49746308281,0.0,41.9242800987,36.8599292233,50.7893216662,40.2845742219,9.34,1.16474744434
 03/30  19:00:00,261.619674649,25.5252401347,2.11710661954,0.0,41.9242800987,36.8599292233,65.375733627,54.870994444,9.34,1.16473918299
 03/30  20:00:00,230.766479254,25.5252401347,1.19654290308,0.0,34.9369000822,32.3179380704,83.3365593044,73.9992130414,8.1725,1.16484626299
 03/30  21:00:00,166.250031589,25.5252401347,0.281601379188,0.0,13.9747600329,18.6919646116,53.4290252089,48.7390252089,4.67,0.02
 03/30  22:00:00,111.573528319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944479623,0.0,2.335,1.16444479623
 03/30  23:00:00,143.349675846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  24:00:00,117.150812573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,108.946274498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922428931,0.0,2.335,1.16422428931
 03/31  02:00:00,106.000075884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,102.731679955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,124.157903488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923959429,0.0,2.335,1.16423959429
 03/31  05:00:00,123.335103665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  06:00:00,169.941907277,25.5252401347,0.0160454364316,0.0,13.9747600329,18.6919646116,171.595457919,166.905457919,4.67,0.02
 03/31  07:00:00,168.178087867,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,171.372444034,165.537988619,4.67,1.1644554159
 03/31  08:00:00,234.118433417,25.5252401347,0.115174400161,0.0,34.9369000822,32.3179380704,151.423463709,143.230963709,8.1725,0.02
 03/31  09:00:00,262.119277636,25.5252401347,0.819202626483,0.0,62.886420148,41.4019203762,128.99467122,117.322395328,10.5075,1.16477589191
 03/31  10:00:00,256.199315648,25.5252401347,1.02060676309,0.0,62.886420148,41.4019203762,116.250728606,104.578371606,10.5075,1.1648569998
 03/31  11:00:00,283.83192521,25.5252401347,1.32400647189,0.0,62.886420148,41.4019203762,102.458162005,90.7854864092,10.5075,1.16517559603
 03/31  12:00:00,266.118414268,25.5252401347,1.38784159484,0.0,62.886420148,41.4019203762,103.249097991,91.5764456553,10.5075,1.16515233602
 03/31  13:00:00,259.299186724,25.5252401347,1.33218299857,0.0,62.886420148,41.4019203762,110.592870988,98.9200497544,10.5075,1.16532123393
 03/31  14:00:00,249.622310972,25.5252401347,1.29906995339,0.0,62.886420148,41.4019203762,116.931873397,105.259365359,10.5075,1.16500803773
 03/31  15:00:00,242.633129885,25.5252401347,1.32146059021,0.0,62.886420148,41.4019203762,119.742805802,108.070378893,10.5075,1.16492690936
 03/31  16:00:00,240.015721457,25.5252401347,1.24611961655,0.0,62.886420148,41.4019203762,126.85095493,115.178563802,10.5075,1.16489112834
 03/31  17:00:00,238.048841015,25.5252401347,1.10204417988,0.0,62.886420148,41.4019203762,136.98519814,125.312604721,10.5075,1.16509341881
 03/31  18:00:00,234.196552055,25.5252401347,0.625926402453,0.0,41.9242800987,36.8599292233,152.635328831,142.130378747,9.34,1.16495008375
 03/31  19:00:00,225.190149071,25.5252401347,0.459630243018,0.0,41.9242800987,36.8599292233,167.776738622,157.271899121,9.34,1.16483950131
 03/31  20:00:00,199.150365228,25.5252401347,0.140943910385,0.0,34.9369000822,32.3179380704,177.864384302,168.527115831,8.1725,1.1647684713
 03/31  21:00:00,142.40608864,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,149.407253621,144.717253621,4.67,0.02
 03/31  22:00:00,92.1303752376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936655365,0.0,2.335,1.16436655365
 03/31  23:00:00,125.577552859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,94.8593612634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,84.1785608714,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560164255,0.0,1.75125,1.16435164255
 04/01  02:00:00,82.4742301655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,81.1711257126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,86.7061799881,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554454693,0.0,1.75125,1.16429454693
 04/01  05:00:00,85.5236211531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,119.178436228,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,317.481329602,313.958829602,3.5025,0.02
 04/01  07:00:00,118.545441568,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,300.22072463,295.553697797,3.5025,1.16452683311
 04/01  08:00:00,181.7262006,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,260.993116536,255.135616536,5.8375,0.02
 04/01  09:00:00,200.722909513,25.5252401347,0.0688990538497,0.0,41.9242800987,36.8599292233,218.189804109,207.685126747,9.34,1.16467736264
 04/01  10:00:00,226.665677864,25.5252401347,0.129242854391,0.0,62.886420148,41.4019203762,188.344060969,176.67170379,10.5075,1.16485717921
 04/01  11:00:00,257.848708278,25.5252401347,0.529502828195,0.0,62.886420148,41.4019203762,164.698399731,153.025863394,10.5075,1.16503633681
 04/01  12:00:00,239.992876983,25.5252401347,0.794028798613,0.0,62.886420148,41.4019203762,146.021358452,134.348631838,10.5075,1.1652266138
 04/01  13:00:00,238.884542776,25.5252401347,1.08384150653,0.0,62.886420148,41.4019203762,128.947562809,117.274936309,10.5075,1.16512649928
 04/01  14:00:00,237.244025576,25.5252401347,1.57338738415,0.0,62.886420148,41.4019203762,111.099355839,99.4267844799,10.5075,1.1650713596
 04/01  15:00:00,234.953796219,25.5252401347,1.97907051199,0.0,62.886420148,41.4019203762,100.498844492,88.8262916952,10.5075,1.16505279676
 04/01  16:00:00,235.0829558,25.5252401347,2.22954377665,0.0,62.886420148,41.4019203762,96.9442643321,85.2717447304,10.5075,1.16501960173
 04/01  17:00:00,233.929720227,25.5252401347,2.29798506452,0.0,62.886420148,41.4019203762,100.423335276,88.750863428,10.5075,1.1649718481
 04/01  18:00:00,215.948488409,25.5252401347,0.908851842041,0.0,34.9369000822,32.3179380704,124.328047536,114.990657678,8.1725,1.16488985789
 04/01  19:00:00,180.332792928,25.5252401347,0.201710901711,0.0,20.9621400493,23.2339557645,145.482455639,138.480112029,5.8375,1.16484361058
 04/01  20:00:00,167.187591885,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,164.465550821,157.463401783,5.8375,1.16464903756
 04/01  21:00:00,124.01526053,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,140.747850663,137.225350663,3.5025,0.02
 04/01  22:00:00,80.9952523209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573073696,0.0,1.75125,1.16448073696
 04/01  23:00:00,115.808397305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,86.2941723846,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565888969,0.0,1.75125,1.16440888969
 04/02  01:00:00,78.5406992004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,77.9066619808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,77.4156442092,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549699102,0.0,1.75125,1.16424699102
 04/02  04:00:00,83.6133109496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,82.8520791436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,118.019826732,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,368.097842305,363.43102786,3.5025,1.16431444457
 04/02  07:00:00,118.931873735,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,337.373647615,333.851147615,3.5025,0.02
 04/02  08:00:00,156.52412964,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,262.447987666,258.925487666,3.5025,0.02
 04/02  09:00:00,132.378953814,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,220.343598077,215.676651683,3.5025,1.16444639311
 04/02  10:00:00,168.151418216,25.5252401347,0.0665901571716,0.0,27.9495200658,27.7759469175,184.918867834,177.893867834,7.005,0.02
 04/02  11:00:00,199.907609004,25.5252401347,0.0363068396431,0.0,27.9495200658,27.7759469175,164.069100334,155.899302237,7.005,1.16479809709
 04/02  12:00:00,210.501169624,25.5252401347,0.648800139526,0.0,41.9242800987,36.8599292233,133.668811486,123.163994895,9.34,1.16481659127
 04/02  13:00:00,211.197550793,25.5252401347,1.11689804961,0.0,41.9242800987,36.8599292233,111.678722051,101.173912453,9.34,1.16480959802
 04/02  14:00:00,206.845187913,25.5252401347,1.52149527022,0.0,41.9242800987,36.8599292233,99.9440390507,89.4392976162,9.34,1.16474143446
 04/02  15:00:00,205.262502967,25.5252401347,2.04098119387,0.0,41.9242800987,36.8599292233,86.3667868858,77.0067868858,9.34,0.02
 04/02  16:00:00,206.824899507,25.5252401347,2.34503437458,0.0,41.9242800987,36.8599292233,79.4647413154,68.9599697227,9.34,1.16477159266
 04/02  17:00:00,176.712736167,25.5252401347,1.10755046482,0.0,27.9495200658,27.7759469175,87.0268776915,78.8571647849,7.005,1.16471290656
 04/02  18:00:00,181.653239674,25.5252401347,0.440491386649,0.0,13.9747600329,18.6919646116,98.6609069687,92.8263372847,4.67,1.16456968396
 04/02  19:00:00,171.100759424,25.5252401347,0.130904533557,0.0,13.9747600329,18.6919646116,115.713969501,111.023969501,4.67,0.02
 04/02  20:00:00,161.661380355,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,137.316609328,131.482039772,4.67,1.16456955553
 04/02  21:00:00,145.237015993,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,107.50800383,102.81800383,4.67,0.02
 04/02  22:00:00,87.7754220403,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555462986,0.0,1.75125,1.16430462986
 04/02  23:00:00,122.913852866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,93.9624233047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,86.2979411438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927556504,0.0,2.335,1.16427556504
 04/03  02:00:00,84.4313074596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,83.5873380527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,89.6801581594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  05:00:00,88.937326023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921574001,0.0,2.335,1.16421574001
 04/03  06:00:00,135.474306943,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,224.882686093,220.192686093,4.67,0.02
 04/03  07:00:00,136.485507616,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,208.181845445,203.491845445,4.67,0.02
 04/03  08:00:00,215.650789564,25.5252401347,0.109439817691,0.0,34.9369000822,32.3179380704,174.404760368,165.06763472,8.1725,1.16462564896
 04/03  09:00:00,249.706319316,25.5252401347,1.25723870832,0.0,62.886420148,41.4019203762,117.423244615,105.750986988,10.5075,1.16475762731
 04/03  10:00:00,245.792210759,25.5252401347,2.51739306698,0.0,62.886420148,41.4019203762,81.155967522,69.48351672,10.5075,1.164950802
 04/03  11:00:00,278.421423512,25.5252401347,3.35479018694,0.0,62.886420148,41.4019203762,56.9115850298,45.2390239379,10.5075,1.16506109188
 04/03  12:00:00,265.151835432,25.5252401347,3.85026295535,0.0,62.886420148,41.4019203762,44.991947375,33.3191391797,10.5075,1.16530819534
 04/03  13:00:00,263.246932067,25.5252401347,4.4561437484,0.0,62.886420148,41.4019203762,32.2619991721,20.589304694,10.5075,1.16519447811
 04/03  14:00:00,259.173117304,25.5252401347,4.97175306533,0.0,62.886420148,41.4019203762,24.0174025262,12.3447919487,10.5075,1.16511057747
 04/03  15:00:00,255.064878775,25.5252401347,5.43794673265,0.0,62.886420148,41.4019203762,17.0875001692,5.41499370963,10.5075,1.1650064596
 04/03  16:00:00,254.14487793,25.5252401347,5.36294157476,0.0,62.886420148,41.4019203762,19.8555248547,8.18305575215,10.5075,1.16496910254
 04/03  17:00:00,251.192704127,25.5252401347,4.89339077855,0.0,62.886420148,41.4019203762,30.5497725778,18.877326287,10.5075,1.1649462908
 04/03  18:00:00,246.314811575,25.5252401347,3.82688122996,0.0,41.9242800987,36.8599292233,44.4864476982,33.981444982,9.34,1.16500271625
 04/03  19:00:00,242.251411042,25.5252401347,3.40665525719,0.0,41.9242800987,36.8599292233,57.1030951337,46.5982362998,9.34,1.16485883392
 04/03  20:00:00,217.053793743,25.5252401347,2.59569364421,0.0,34.9369000822,32.3179380704,63.5573741745,55.3648741745,8.1725,0.02
 04/03  21:00:00,153.546753592,25.5252401347,0.807645909491,0.0,13.9747600329,18.6919646116,39.000100969,33.165517163,4.67,1.164583806
 04/03  22:00:00,95.9954920887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,129.155346179,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930511893,0.0,2.335,1.16430511893
 04/03  24:00:00,100.894125542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,91.1381873463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,90.5703409635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926368356,0.0,2.335,1.16426368356
 04/04  03:00:00,90.9361662166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,115.531254873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,118.105980477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926238837,0.0,2.335,1.16426238837
 04/04  06:00:00,169.298169072,25.5252401347,0.00687469233124,0.0,13.9747600329,18.6919646116,126.695917514,122.005917514,4.67,0.02
 04/04  07:00:00,170.074862619,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,141.203787349,136.513787349,4.67,0.02
 04/04  08:00:00,237.45675088,25.5252401347,0.410346685336,0.0,34.9369000822,32.3179380704,129.093282977,119.756177079,8.1725,1.16460589725
 04/04  09:00:00,264.666403828,25.5252401347,1.07694028185,0.0,62.886420148,41.4019203762,112.84036966,101.168100201,10.5075,1.16476945936
 04/04  10:00:00,254.270439604,25.5252401347,1.07060747812,0.0,62.886420148,41.4019203762,118.039735099,107.512235099,10.5075,0.02
 04/04  11:00:00,274.508450194,25.5252401347,1.09316953075,0.0,62.886420148,41.4019203762,125.271233249,112.453270898,10.5075,2.31046235091
 04/04  12:00:00,252.820630222,25.5252401347,0.92523667273,0.0,62.886420148,41.4019203762,136.719225784,125.046580618,10.5075,1.16514516589
 04/04  13:00:00,246.468385217,25.5252401347,0.862555927153,0.0,62.886420148,41.4019203762,145.299828968,133.627027466,10.5075,1.16530150199
 04/04  14:00:00,239.966233656,25.5252401347,0.889505461802,0.0,62.886420148,41.4019203762,144.827783588,133.155339678,10.5075,1.1649439096
 04/04  15:00:00,236.069660507,25.5252401347,1.13582499297,0.0,62.886420148,41.4019203762,138.822072202,127.149519574,10.5075,1.16505262737
 04/04  16:00:00,234.898245821,25.5252401347,1.15503470878,0.0,62.886420148,41.4019203762,141.419036005,129.746518904,10.5075,1.16501710111
 04/04  17:00:00,232.426453774,25.5252401347,1.08571596406,0.0,62.886420148,41.4019203762,148.865741557,137.19324546,10.5075,1.16499609707
 04/04  18:00:00,228.746894973,25.5252401347,0.661335182636,0.0,41.9242800987,36.8599292233,160.224723467,149.71989458,9.34,1.16482888659
 04/04  19:00:00,216.229434227,25.5252401347,0.540443456523,0.0,41.9242800987,36.8599292233,170.067143628,159.674936846,9.34,1.05220678196
 04/04  20:00:00,194.293126822,25.5252401347,0.214661030704,0.0,34.9369000822,32.3179380704,178.032070337,169.727161955,8.1725,0.132408382273
 04/04  21:00:00,137.108644235,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,153.044798337,147.210255803,4.67,1.16454253425
 04/04  22:00:00,86.6662119964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  23:00:00,120.886355102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928965228,0.0,2.335,1.16428965228
 04/04  24:00:00,90.7261765105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,82.9137212999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,82.1231615016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922613876,0.0,2.335,1.16422613876
 04/05  03:00:00,81.5977496336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,87.6607737896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,86.6714444213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,129.584984391,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,305.431478948,299.597261648,4.67,1.16421729992
 04/05  07:00:00,132.536882342,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,288.222571689,283.532571689,4.67,0.02
 04/05  08:00:00,209.131156268,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,259.896487855,250.559427131,8.1725,1.16456072418
 04/05  09:00:00,234.686726391,25.5252401347,0.0605578771765,0.0,62.886420148,41.4019203762,232.160645214,221.633145214,10.5075,0.02
 04/05  10:00:00,224.716097051,25.5252401347,0.0,0.0,62.886420148,41.4019203762,220.521358836,208.848928928,10.5075,1.16492990782
 04/05  11:00:00,255.126359787,25.5252401347,0.0639731411858,0.0,62.886420148,41.4019203762,208.618460298,196.945840488,10.5075,1.16511980936
 04/05  12:00:00,236.0613386,25.5252401347,0.193859946345,0.0,62.886420148,41.4019203762,201.893615701,189.075558121,10.5075,2.3105575801
 04/05  13:00:00,233.450063237,25.5252401347,0.281874385504,0.0,62.886420148,41.4019203762,195.241417562,183.568921239,10.5075,1.16499632287
 04/05  14:00:00,229.494091802,25.5252401347,0.294437077301,0.0,62.886420148,41.4019203762,195.818791208,184.146307352,10.5075,1.16498385604
 04/05  15:00:00,226.190572786,25.5252401347,0.337111557158,0.0,62.886420148,41.4019203762,193.148618239,181.476259577,10.5075,1.16485866215
 04/05  16:00:00,226.272178447,25.5252401347,0.355234329042,0.0,62.886420148,41.4019203762,193.511739515,181.839200392,10.5075,1.16503912319
 04/05  17:00:00,225.670123418,25.5252401347,0.3000967332,0.0,62.886420148,41.4019203762,200.583740612,188.91122074,10.5075,1.16501987177
 04/05  18:00:00,223.38502866,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,209.516156176,199.011322907,9.34,1.16483326867
 04/05  19:00:00,217.029180256,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,219.149776078,209.789776078,9.34,0.02
 04/05  20:00:00,194.709223013,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,230.759207931,221.42189842,8.1725,1.16480951068
 04/05  21:00:00,137.491900598,25.5252401347,0.0083913346972,0.0,13.9747600329,18.6919646116,199.845291853,194.010681343,4.67,1.16461050996
 04/05  22:00:00,82.2758906525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,117.397169761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,86.8075298431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923699628,0.0,2.335,1.16423699628
 04/06  01:00:00,79.1849705926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,78.594927987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,78.3802644413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920615898,0.0,2.335,1.16420615898
 04/06  04:00:00,84.8037993991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,84.2143218956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,128.246576899,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,384.673039989,379.983039989,4.67,0.02
 04/06  07:00:00,130.775344317,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,346.007465286,340.173038744,4.67,1.1644265415
 04/06  08:00:00,207.929068929,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,282.555137923,274.362637923,8.1725,0.02
 04/06  09:00:00,233.67855729,25.5252401347,0.0658766927238,0.0,62.886420148,41.4019203762,238.014164489,226.34186423,10.5075,1.16480025879
 04/06  10:00:00,224.823351603,25.5252401347,0.0845771078947,0.0,62.886420148,41.4019203762,205.198016609,193.525594152,10.5075,1.16492245735
 04/06  11:00:00,254.754532132,25.5252401347,0.355001853107,0.0,62.886420148,41.4019203762,181.068034831,169.39536931,10.5075,1.16516552115
 04/06  12:00:00,234.377496275,25.5252401347,0.573798680852,0.0,62.886420148,41.4019203762,166.974973565,155.302086353,10.5075,1.16538721162
 04/06  13:00:00,231.679384314,25.5252401347,0.779420074807,0.0,62.886420148,41.4019203762,154.136868042,141.318931545,10.5075,2.31043649612
 04/06  14:00:00,227.983872176,25.5252401347,0.929927034117,0.0,62.886420148,41.4019203762,144.846466225,133.17396903,10.5075,1.16499719525
 04/06  15:00:00,225.001970761,25.5252401347,1.29933986378,0.0,62.886420148,41.4019203762,132.928333166,122.400833166,10.5075,0.02
 04/06  16:00:00,225.250967798,25.5252401347,1.47734407074,0.0,62.886420148,41.4019203762,131.313721434,119.641136147,10.5075,1.16508528736
 04/06  17:00:00,224.759087411,25.5252401347,1.25523398131,0.0,62.886420148,41.4019203762,144.799207648,133.126654426,10.5075,1.16505322224
 04/06  18:00:00,223.301539543,25.5252401347,0.732543400431,0.0,41.9242800987,36.8599292233,157.353997495,146.849078236,9.34,1.16491925948
 04/06  19:00:00,216.831321674,25.5252401347,0.526032835008,0.0,41.9242800987,36.8599292233,174.61135124,164.106522215,9.34,1.16482902496
 04/06  20:00:00,194.424705922,25.5252401347,0.0359828870758,0.0,34.9369000822,32.3179380704,198.650745103,189.31349263,8.1725,1.164752473
 04/06  21:00:00,136.963952061,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,181.162944486,176.472944486,4.67,0.02
 04/06  22:00:00,82.2190454351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942059118,0.0,2.335,1.16442059118
 04/06  23:00:00,117.459303863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,87.4992175715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,79.5670392307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922629064,0.0,2.335,1.16422629064
 04/07  02:00:00,79.1324342713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,78.784386293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,100.869156365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924139173,0.0,2.335,1.16424139173
 04/07  05:00:00,100.67957025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,145.053772442,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,352.145639777,347.455639777,4.67,0.02
 04/07  07:00:00,140.57283354,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,311.436715965,305.602307756,4.67,1.16440820894
 04/07  08:00:00,208.101306175,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,255.819892112,247.627392112,8.1725,0.02
 04/07  09:00:00,232.745771062,25.5252401347,0.0899195278989,0.0,62.886420148,41.4019203762,216.769488541,205.097255042,10.5075,1.16473349831
 04/07  10:00:00,223.596774886,25.5252401347,0.322071126877,0.0,62.886420148,41.4019203762,189.508139626,177.835754152,10.5075,1.16488547394
 04/07  11:00:00,254.639319456,25.5252401347,0.747861238454,0.0,62.886420148,41.4019203762,160.255457992,148.582772603,10.5075,1.16518538892
 04/07  12:00:00,236.985391105,25.5252401347,1.02647753246,0.0,62.886420148,41.4019203762,138.144360069,126.471711334,10.5075,1.16514873449
 04/07  13:00:00,235.083047666,25.5252401347,1.41532360099,0.0,62.886420148,41.4019203762,124.257212484,112.584410841,10.5075,1.16530164305
 04/07  14:00:00,231.322728141,25.5252401347,1.73577747262,0.0,62.886420148,41.4019203762,116.283099516,104.610619205,10.5075,1.16498031096
