Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  21:00:00,152.121954898,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,117.670222742,111.835783137,4.67,1.16443960553
 04/23  22:00:00,95.5807864148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,128.910552895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,100.238121835,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155549592,0.0,1.75125,1.1643049592
 04/24  01:00:00,94.3889871433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,93.1125453708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,92.1396608609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924829613,0.0,2.335,1.16424829613
 04/24  04:00:00,97.9976198214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,96.6715864304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,136.049787465,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,215.631251512,209.797007258,4.67,1.16424425441
 04/24  07:00:00,145.563391409,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,192.255089738,187.565089738,4.67,0.02
 04/24  08:00:00,224.749964572,25.5252401347,0.141355884732,0.0,34.9369000822,32.3179380704,158.173696783,148.836653573,8.1725,1.16454321026
 04/24  09:00:00,259.152378691,25.5252401347,1.2909208749,0.0,62.886420148,41.4019203762,107.463069542,96.9355695415,10.5075,0.02
 04/24  10:00:00,255.074160793,25.5252401347,2.25979335498,0.0,62.886420148,41.4019203762,78.7798420419,67.1074212204,10.5075,1.16492082151
 04/24  11:00:00,284.922989315,25.5252401347,3.12074087313,0.0,62.886420148,41.4019203762,54.6947423781,43.0221257369,10.5075,1.16511664128
 04/24  12:00:00,271.112609407,25.5252401347,3.58069847688,0.0,62.886420148,41.4019203762,41.8440028933,30.1712129669,10.5075,1.1652899264
 04/24  13:00:00,270.904997014,25.5252401347,4.03405007996,0.0,62.886420148,41.4019203762,30.1626554497,18.4900142817,10.5075,1.16514116796
 04/24  14:00:00,268.043039733,25.5252401347,4.46979757499,0.0,62.886420148,41.4019203762,20.8376457898,9.16508816301,10.5075,1.16505762678
 04/24  15:00:00,264.529317239,25.5252401347,4.88883103988,0.0,62.886420148,41.4019203762,13.6743087005,2.00187406006,10.5075,1.16493464047
 04/24  16:00:00,263.15321777,25.5252401347,5.01437242859,0.0,62.886420148,41.4019203762,15.0635780898,3.39122401114,10.5075,1.16485407868
 04/24  17:00:00,261.115238262,25.5252401347,5.01221845863,0.0,62.886420148,41.4019203762,19.5515031508,7.87900423047,10.5075,1.16499892031
 04/24  18:00:00,256.32421219,25.5252401347,4.13769811004,0.0,41.9242800987,36.8599292233,28.269724987,17.7649070431,9.34,1.16481794384
 04/24  19:00:00,248.655178835,25.5252401347,3.47455708585,0.0,41.9242800987,36.8599292233,45.2271447573,34.7224740813,9.34,1.16467067593
 04/24  20:00:00,224.581327612,25.5252401347,2.49607324912,0.0,34.9369000822,32.3179380704,58.3230591838,50.1305591838,8.1725,0.02
 04/24  21:00:00,160.533913687,25.5252401347,0.905240246549,0.0,13.9747600329,18.6919646116,27.958538409,22.1239977587,4.67,1.16454065035
 04/24  22:00:00,103.453804302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  23:00:00,136.073445334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932742258,0.0,2.335,1.16432742258
 04/24  24:00:00,107.970649655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,98.9355703234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,98.0622376507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926350764,0.0,2.335,1.16426350764
 04/25  03:00:00,97.0022331596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,121.244177364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,121.061990516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,162.210477209,25.5252401347,0.00690029746191,0.0,13.9747600329,18.6919646116,115.125246973,109.290983327,4.67,1.16426364589
 04/25  07:00:00,167.878946799,25.5252401347,0.0711036803727,0.0,13.9747600329,18.6919646116,113.188180397,108.498180397,4.67,0.02
 04/25  08:00:00,238.310643162,25.5252401347,1.13325270811,0.0,34.9369000822,32.3179380704,90.3700390471,81.0329280125,8.1725,1.16461103465
 04/25  09:00:00,271.241306397,25.5252401347,2.77338880308,0.0,62.886420148,41.4019203762,62.6434159668,52.1159159668,10.5075,0.02
 04/25  10:00:00,264.641130853,25.5252401347,3.47859496866,0.0,62.886420148,41.4019203762,45.5340617998,33.8616376788,10.5075,1.16492412094
 04/25  11:00:00,294.913721874,25.5252401347,4.28433002414,0.0,62.886420148,41.4019203762,22.1292059824,10.456643351,10.5075,1.16506263142
 04/25  12:00:00,282.088020014,25.5252401347,4.77603303789,0.0,62.886420148,41.4019203762,14.0067925179,1.18899215512,10.5075,2.31030036282
 04/25  13:00:00,278.762080778,25.5252401347,5.31021822646,0.0,62.886420148,41.4019203762,11.6726850098,0.0,10.5075,1.16518500982
 04/25  14:00:00,271.631565813,25.5252401347,5.88830955402,0.0,62.886420148,41.4019203762,11.6724875335,0.0,10.5075,1.16498753347
 04/25  15:00:00,268.965663896,25.5252401347,6.60446163946,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  16:00:00,269.980694803,25.5252401347,6.18792055046,0.0,62.886420148,41.4019203762,11.6725345189,0.0,10.5075,1.16503451894
 04/25  17:00:00,272.824552968,25.5252401347,5.73569417148,0.0,62.886420148,41.4019203762,11.6724653804,0.0,10.5075,1.16496538044
 04/25  18:00:00,270.961463397,25.5252401347,4.89817636342,0.0,41.9242800987,36.8599292233,10.5047998264,0.0,9.34,1.16479982644
 04/25  19:00:00,260.276184836,25.5252401347,4.33885436639,0.0,41.9242800987,36.8599292233,12.5665482556,2.06187010988,9.34,1.16467814568
 04/25  20:00:00,240.877177698,25.5252401347,3.61059009447,0.0,34.9369000822,32.3179380704,15.8203985938,6.4831647674,8.1725,1.16473382636
 04/25  21:00:00,175.456398566,25.5252401347,2.14707777873,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/25  22:00:00,120.4282222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941699425,0.0,2.335,1.16441699425
 04/25  23:00:00,149.117616995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,124.277922339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,114.103588761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922890808,0.0,2.335,1.16422890808
 04/26  02:00:00,110.802161577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,107.743813414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,110.565028736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,106.267668141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922227243,0.0,2.335,1.16422227243
 04/26  06:00:00,142.016767295,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,128.129871106,123.439871106,4.67,0.02
 04/26  07:00:00,149.806481185,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,132.352597464,127.662597464,4.67,0.02
 04/26  08:00:00,230.560686733,25.5252401347,1.14054126575,0.0,34.9369000822,32.3179380704,101.16035562,91.8232481082,8.1725,1.16460751168
 04/26  09:00:00,261.812002394,25.5252401347,2.93339461741,0.0,62.886420148,41.4019203762,72.4753254631,60.8030604408,10.5075,1.16476502233
 04/26  10:00:00,250.340164577,25.5252401347,3.59129461121,0.0,62.886420148,41.4019203762,57.2811590602,46.7536590602,10.5075,0.02
 04/26  11:00:00,279.75284508,25.5252401347,4.15596793008,0.0,62.886420148,41.4019203762,43.8249588383,31.0071935323,10.5075,2.31026530599
 04/26  12:00:00,262.845613085,25.5252401347,4.2062127779,0.0,62.886420148,41.4019203762,40.1498783944,28.4771367382,10.5075,1.16524165624
 04/26  13:00:00,261.658296073,25.5252401347,4.38108533902,0.0,62.886420148,41.4019203762,35.2243282008,23.551745658,10.5075,1.16508254278
 04/26  14:00:00,257.255378584,25.5252401347,4.6943063743,0.0,62.886420148,41.4019203762,29.482349353,17.8099291682,10.5075,1.16492018476
 04/26  15:00:00,253.63574136,25.5252401347,5.14464116858,0.0,62.886420148,41.4019203762,22.9336545179,11.2611909196,10.5075,1.16496359831
 04/26  16:00:00,253.022765578,25.5252401347,5.25861064879,0.0,62.886420148,41.4019203762,23.8318755552,12.1594863521,10.5075,1.16488920304
 04/26  17:00:00,250.771401641,25.5252401347,5.25578889054,0.0,62.886420148,41.4019203762,27.4122204652,16.8847204652,10.5075,0.02
 04/26  18:00:00,245.788337301,25.5252401347,4.36859605289,0.0,41.9242800987,36.8599292233,39.1842685282,28.6793208334,9.34,1.1649476948
 04/26  19:00:00,235.486287426,25.5252401347,3.54473609426,0.0,41.9242800987,36.8599292233,62.2085440581,51.7038866276,9.34,1.1646574305
 04/26  20:00:00,211.836832244,25.5252401347,2.37692810946,0.0,34.9369000822,32.3179380704,81.0171779688,71.6799636105,8.1725,1.16471435834
 04/26  21:00:00,149.679035121,25.5252401347,0.659357370563,0.0,13.9747600329,18.6919646116,57.2716581925,52.5816581925,4.67,0.02
 04/26  22:00:00,92.9428924521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941714402,0.0,2.335,1.16441714402
 04/26  23:00:00,125.514757526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,97.0314860978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,88.3614710205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923461465,0.0,2.335,1.16423461465
 04/27  02:00:00,87.6993908348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,87.1283004415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,93.143849889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923408068,0.0,2.335,1.16423408068
 04/27  05:00:00,92.31606751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,128.545495117,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,219.580696294,214.890696294,4.67,0.02
 04/27  07:00:00,140.427499864,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,206.957389315,201.122978001,4.67,1.16441131356
 04/27  08:00:00,218.514758317,25.5252401347,0.154577314112,0.0,34.9369000822,32.3179380704,168.978987478,160.786487478,8.1725,0.02
 04/27  09:00:00,252.534439119,25.5252401347,1.31859396163,0.0,62.886420148,41.4019203762,119.920567334,108.248324674,10.5075,1.16474265949
 04/27  10:00:00,246.888142251,25.5252401347,2.16518260219,0.0,62.886420148,41.4019203762,91.8225358604,80.1501581696,10.5075,1.16487769083
 04/27  11:00:00,277.117509145,25.5252401347,2.95779733119,0.0,62.886420148,41.4019203762,70.3970230167,58.7243504884,10.5075,1.16517252829
 04/27  12:00:00,261.897174879,25.5252401347,3.60280554855,0.0,62.886420148,41.4019203762,54.3427079201,42.670097297,10.5075,1.16511062313
 04/27  13:00:00,262.441356223,25.5252401347,4.25477271897,0.0,62.886420148,41.4019203762,36.189443738,24.516733987,10.5075,1.16520975107
 04/27  14:00:00,260.878685027,25.5252401347,4.89159910538,0.0,62.886420148,41.4019203762,22.0737855717,10.4012397081,10.5075,1.1650458637
 04/27  15:00:00,260.025712954,25.5252401347,5.62905996002,0.0,62.886420148,41.4019203762,12.2276177094,0.555234267652,10.5075,1.16488344173
 04/27  16:00:00,262.007789709,25.5252401347,5.93916464176,0.0,62.886420148,41.4019203762,11.6725104947,0.0,10.5075,1.16501049467
 04/27  17:00:00,263.265287549,25.5252401347,6.30864708462,0.0,62.886420148,41.4019203762,11.6724474466,0.0,10.5075,1.16494744657
 04/27  18:00:00,258.930255331,25.5252401347,5.26073249927,0.0,41.9242800987,36.8599292233,12.5487300947,3.18873009474,9.34,0.02
 04/27  19:00:00,251.74392706,25.5252401347,4.42174868087,0.0,41.9242800987,36.8599292233,28.7727905348,18.2680152143,9.34,1.16477532051
 04/27  20:00:00,226.46810084,25.5252401347,3.20075232829,0.0,34.9369000822,32.3179380704,43.9296840005,34.5925173363,8.1725,1.16466666413
 04/27  21:00:00,159.75774277,25.5252401347,1.01096077486,0.0,13.9747600329,18.6919646116,30.7436037354,26.0536037354,4.67,0.02
 04/27  22:00:00,103.624772037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941277651,0.0,2.335,1.16441277651
 04/27  23:00:00,136.619800994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,111.36237333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,102.11684022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928053367,0.0,2.335,1.16428053367
 04/28  02:00:00,101.033212255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,99.9025508594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,124.790564174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921750368,0.0,2.335,1.16421750368
 04/28  05:00:00,125.438888378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,162.71815251,25.5252401347,0.266613342567,0.0,13.9747600329,18.6919646116,86.2948067149,81.6048067149,4.67,0.02
 04/28  07:00:00,170.594465142,25.5252401347,0.383380982564,0.0,13.9747600329,18.6919646116,99.7347201492,93.900299004,4.67,1.16442114518
 04/28  08:00:00,239.439620911,25.5252401347,1.29090930978,0.0,34.9369000822,32.3179380704,83.052809237,74.860309237,8.1725,0.02
 04/28  09:00:00,277.771602092,25.5252401347,3.36854024979,0.0,62.886420148,41.4019203762,47.5596587798,35.8874662952,10.5075,1.16469248454
 04/28  10:00:00,282.466519239,25.5252401347,4.47157472984,0.0,62.886420148,41.4019203762,16.0528906665,4.38059579679,10.5075,1.16479486971
 04/28  11:00:00,312.205626121,25.5252401347,6.04501361146,0.0,62.886420148,41.4019203762,11.67253313,0.0,10.5075,1.16503313002
 04/28  12:00:00,307.792992733,25.5252401347,7.76116726285,0.0,62.886420148,41.4019203762,11.6727118893,0.0,10.5075,1.16521188934
 04/28  13:00:00,313.363554286,25.5252401347,9.99445746983,0.0,62.886420148,41.4019203762,11.6725523365,0.0,10.5075,1.16505233649
 04/28  14:00:00,308.275077617,25.5252401347,11.3880723896,0.0,62.886420148,41.4019203762,11.6724232492,0.0,10.5075,1.16492324921
 04/28  15:00:00,303.800399354,25.5252401347,11.9815720812,0.0,62.886420148,41.4019203762,11.6724789631,0.0,10.5075,1.16497896306
 04/28  16:00:00,302.375542568,25.5252401347,11.8152764379,0.0,62.886420148,41.4019203762,11.6723971004,0.0,10.5075,1.16489710036
 04/28  17:00:00,301.110162631,25.5252401347,11.5708997554,0.0,62.886420148,41.4019203762,11.6725383901,0.0,10.5075,1.16503839013
 04/28  18:00:00,293.540094751,25.5252401347,10.1710558126,0.0,41.9242800987,36.8599292233,10.5048169766,0.0,9.34,1.1648169766
 04/28  19:00:00,282.354437696,25.5252401347,9.62357143573,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/28  20:00:00,260.673097547,25.5252401347,8.34474484422,0.0,34.9369000822,32.3179380704,9.33725424334,0.0,8.1725,1.16475424334
 04/28  21:00:00,188.100861034,25.5252401347,6.7416722685,0.0,13.9747600329,18.6919646116,5.83452790719,0.0,4.67,1.16452790719
 04/28  22:00:00,131.980652826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,161.780328564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,140.46556438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921777444,0.0,2.335,1.16421777444
 04/29  01:00:00,121.403887314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,117.648151746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,117.506972187,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551433406,0.0,1.75125,1.16426433406
 04/29  04:00:00,124.70278993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,124.483813687,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,146.974196845,25.5252401347,0.242419007892,0.0,6.98738001645,14.1499734587,51.0163051922,46.3494975851,3.5025,1.1643076071
 04/29  07:00:00,159.233469203,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,99.0809929731,95.5584929731,3.5025,0.02
 04/29  08:00:00,216.049439419,25.5252401347,0.426051038442,0.0,20.9621400493,23.2339557645,102.791265006,95.7892528257,5.8375,1.16451218076
 04/29  09:00:00,237.535906622,25.5252401347,1.20899476013,0.0,41.9242800987,36.8599292233,92.9420259476,83.5820259476,9.34,0.02
 04/29  10:00:00,261.073119264,25.5252401347,2.11402637146,0.0,62.886420148,41.4019203762,81.1607564484,69.4883103068,10.5075,1.16494614158
 04/29  11:00:00,288.148993795,25.5252401347,2.38730273099,0.0,62.886420148,41.4019203762,73.0652478379,61.3926928457,10.5075,1.16505499221
 04/29  12:00:00,270.418832144,25.5252401347,2.28394121416,0.0,62.886420148,41.4019203762,79.0850597093,67.4123855871,10.5075,1.16517412217
 04/29  13:00:00,265.644417474,25.5252401347,2.15773216789,0.0,62.886420148,41.4019203762,84.5810728172,72.9082986472,10.5075,1.16527417002
 04/29  14:00:00,257.097659526,25.5252401347,2.18555880873,0.0,62.886420148,41.4019203762,86.4242900579,74.7518756904,10.5075,1.16491436753
 04/29  15:00:00,250.609600624,25.5252401347,2.34313703202,0.0,62.886420148,41.4019203762,84.9304922987,73.2579386595,10.5075,1.16505363917
 04/29  16:00:00,247.172144107,25.5252401347,2.3987419076,0.0,62.886420148,41.4019203762,87.4817036492,75.8092401157,10.5075,1.16496353348
 04/29  17:00:00,242.680674838,25.5252401347,2.2484064772,0.0,62.886420148,41.4019203762,98.7023460384,87.0299858624,10.5075,1.16486017593
 04/29  18:00:00,222.446874633,25.5252401347,0.835746440413,0.0,34.9369000822,32.3179380704,126.587387213,117.249966221,8.1725,1.16492099198
 04/29  19:00:00,181.349588801,25.5252401347,0.135681971075,0.0,20.9621400493,23.2339557645,147.46225886,140.459986512,5.8375,1.16477234837
 04/29  20:00:00,176.615212528,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,158.464601911,152.607101911,5.8375,0.02
 04/29  21:00:00,132.71580228,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,130.029634292,125.362641835,3.5025,1.16449245675
 04/29  22:00:00,89.7070508669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,123.328242582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564819752,0.0,1.75125,1.16439819752
 04/29  24:00:00,93.3626427147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,86.0486612024,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,84.8998154108,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554034179,0.0,1.75125,1.16429034179
 04/30  03:00:00,84.1303796605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,90.1635747172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,89.1314895959,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554635941,0.0,1.75125,1.16429635941
 04/30  06:00:00,113.175300001,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,283.750644709,280.228144709,3.5025,0.02
 04/30  07:00:00,124.763645771,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,254.120899342,250.598399342,3.5025,0.02
 04/30  08:00:00,160.372823243,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,214.521777275,209.854914465,3.5025,1.16436281032
 04/30  09:00:00,135.250386402,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,195.10349781,191.58099781,3.5025,0.02
 04/30  10:00:00,171.837830739,25.5252401347,0.0938368077119,0.0,27.9495200658,27.7759469175,164.699734597,156.530088398,7.005,1.16464619872
 04/30  11:00:00,205.856956803,25.5252401347,0.0828721912977,0.0,27.9495200658,27.7759469175,137.043701535,128.874101906,7.005,1.1645996297
 04/30  12:00:00,219.983755447,25.5252401347,0.99153667104,0.0,41.9242800987,36.8599292233,106.604763168,97.2447631677,9.34,0.02
 04/30  13:00:00,219.276346809,25.5252401347,1.37019493361,0.0,41.9242800987,36.8599292233,94.6951086828,84.1903220411,9.34,1.16478664173
 04/30  14:00:00,215.224097414,25.5252401347,1.6929339065,0.0,41.9242800987,36.8599292233,87.4361318326,76.9314537969,9.34,1.16467803567
 04/30  15:00:00,212.030056786,25.5252401347,2.03150657587,0.0,41.9242800987,36.8599292233,79.1636792588,69.8036792588,9.34,0.02
 04/30  16:00:00,212.199795044,25.5252401347,2.30245560136,0.0,41.9242800987,36.8599292233,74.9486190269,64.4438002785,9.34,1.1648187484
 04/30  17:00:00,181.103532439,25.5252401347,1.02882064277,0.0,27.9495200658,27.7759469175,85.668228341,77.4985162068,7.005,1.16471213418
 04/30  18:00:00,184.199232784,25.5252401347,0.388626096693,0.0,13.9747600329,18.6919646116,99.5883218908,93.7537902867,4.67,1.16453160412
 04/30  19:00:00,171.067679748,25.5252401347,0.172261238953,0.0,13.9747600329,18.6919646116,111.96129946,107.27129946,4.67,0.02
 04/30  20:00:00,165.960642988,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,127.546148334,121.711661435,4.67,1.16448689948
 04/30  21:00:00,148.872811067,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,98.44728459,93.75728459,4.67,0.02
 04/30  22:00:00,90.7982637696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,123.174133644,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555102628,0.0,1.75125,1.16430102628
 04/30  24:00:00,93.6491971304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,87.3387580109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,86.9883138862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922491851,0.0,2.335,1.16422491851
 05/01  03:00:00,86.366498756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,92.230077413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,91.1145186697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921199073,0.0,2.335,1.16421199073
 05/01  06:00:00,127.330030829,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,236.971803617,232.281803617,4.67,0.02
 05/01  07:00:00,140.057742631,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,208.953894175,204.263894175,4.67,0.02
 05/01  08:00:00,221.107192976,25.5252401347,0.204659660049,0.0,34.9369000822,32.3179380704,157.239919909,147.902856248,8.1725,1.16456366074
 05/01  09:00:00,253.018117511,25.5252401347,1.25918947711,0.0,62.886420148,41.4019203762,112.677134541,101.00496805,10.5075,1.16466649051
 05/01  10:00:00,246.360418339,25.5252401347,2.05659153665,0.0,62.886420148,41.4019203762,86.6373693127,76.1098693127,10.5075,0.02
 05/01  11:00:00,278.079742296,25.5252401347,2.94346930579,0.0,62.886420148,41.4019203762,61.0887116017,49.4161026032,10.5075,1.16510899853
 05/01  12:00:00,264.402668546,25.5252401347,3.60126276215,0.0,62.886420148,41.4019203762,43.0007076083,30.1828601375,10.5075,2.31034747078
 05/01  13:00:00,261.919173259,25.5252401347,4.06609014715,0.0,62.886420148,41.4019203762,29.0017959312,17.3291090412,10.5075,1.16518689005
 05/01  14:00:00,255.856406795,25.5252401347,4.45954995317,0.0,62.886420148,41.4019203762,22.891348872,11.2188694388,10.5075,1.16497943315
 05/01  15:00:00,252.550710475,25.5252401347,5.12306441709,0.0,62.886420148,41.4019203762,12.2999162165,1.77241621651,10.5075,0.02
 05/01  16:00:00,252.656385288,25.5252401347,5.61205145137,0.0,62.886420148,41.4019203762,11.6725127413,0.0,10.5075,1.16501274135
 05/01  17:00:00,252.043408422,25.5252401347,5.89716079635,0.0,62.886420148,41.4019203762,11.6724312939,0.0,10.5075,1.1649312939
 05/01  18:00:00,246.671941175,25.5252401347,4.57213648964,0.0,41.9242800987,36.8599292233,24.0563624095,13.551415679,9.34,1.16494673052
 05/01  19:00:00,239.089838524,25.5252401347,3.82571588704,0.0,41.9242800987,36.8599292233,38.5636426174,28.0588546155,9.34,1.16478800191
 05/01  20:00:00,217.623549696,25.5252401347,2.8217160722,0.0,34.9369000822,32.3179380704,52.3167847485,42.9796191231,8.1725,1.16466562532
 05/01  21:00:00,152.111914069,25.5252401347,0.856864497636,0.0,13.9747600329,18.6919646116,36.2225558029,31.5325558029,4.67,0.02
 05/01  22:00:00,94.9358752057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993451003,0.0,2.335,1.1643451003
 05/01  23:00:00,127.972621486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  24:00:00,100.842383389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,92.0513829843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,90.7764959731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922364176,0.0,2.335,1.16422364176
 05/02  03:00:00,89.9116517172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,112.736123501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,111.29846414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992100844,0.0,2.335,1.1642100844
 05/02  06:00:00,145.839098218,25.5252401347,0.000560138037435,0.0,13.9747600329,18.6919646116,140.406260611,135.716260611,4.67,0.02
 05/02  07:00:00,149.391217149,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,156.282226943,151.592226943,4.67,0.02
 05/02  08:00:00,217.62937857,25.5252401347,0.582522784177,0.0,34.9369000822,32.3179380704,135.233986874,125.896927454,8.1725,1.16455941944
 05/02  09:00:00,244.824679435,25.5252401347,1.76058920576,0.0,62.886420148,41.4019203762,108.521861023,96.8497011107,10.5075,1.16465991213
 05/02  10:00:00,234.341728742,25.5252401347,2.34611106278,0.0,62.886420148,41.4019203762,95.3963445843,84.8688445843,10.5075,0.02
 05/02  11:00:00,265.543223963,25.5252401347,2.95737521874,0.0,62.886420148,41.4019203762,77.8353323286,66.1627334907,10.5075,1.16509883796
 05/02  12:00:00,249.439225145,25.5252401347,3.35110434722,0.0,62.886420148,41.4019203762,66.2444471949,53.4266275756,10.5075,2.31031961932
 05/02  13:00:00,247.289514291,25.5252401347,3.62711934235,0.0,62.886420148,41.4019203762,57.1818382739,45.509168965,10.5075,1.16516930895
 05/02  14:00:00,244.668240544,25.5252401347,4.08499815299,0.0,62.886420148,41.4019203762,46.1031577763,34.4306975504,10.5075,1.16496022596
 05/02  15:00:00,240.998558332,25.5252401347,4.29227511947,0.0,62.886420148,41.4019203762,40.3190830574,29.7915830574,10.5075,0.02
 05/02  16:00:00,240.06956494,25.5252401347,4.31152224459,0.0,62.886420148,41.4019203762,44.6041677625,32.931676505,10.5075,1.16499125752
 05/02  17:00:00,238.505999348,25.5252401347,4.3079742087,0.0,62.886420148,41.4019203762,49.7052005304,38.0327927375,10.5075,1.16490779285
 05/02  18:00:00,236.60181017,25.5252401347,3.55041590837,0.0,41.9242800987,36.8599292233,58.7405325144,48.2356115442,9.34,1.16492097019
 05/02  19:00:00,221.476530181,25.5252401347,3.02494169364,0.0,41.9242800987,36.8599292233,73.6640836776,63.1593230824,9.34,1.16476059521
 05/02  20:00:00,200.237505498,25.5252401347,1.70071467846,0.0,34.9369000822,32.3179380704,98.509590401,89.1724539584,8.1725,1.16463644252
 05/02  21:00:00,141.530563474,25.5252401347,0.182583138625,0.0,13.9747600329,18.6919646116,85.5148302837,80.8248302837,4.67,0.02
 05/02  22:00:00,91.2787263127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,124.687194427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932053714,0.0,2.335,1.16432053714
 05/02  24:00:00,96.4691885736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,87.9918763345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,87.3784699267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992618855,0.0,2.335,1.1642618855
 05/03  03:00:00,86.7008235919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,92.3658265045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,91.4672383641,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924436874,0.0,2.335,1.16424436874
 05/03  06:00:00,127.468408033,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,213.221162779,208.531162779,4.67,0.02
 05/03  07:00:00,139.264035731,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,206.578310522,201.888310522,4.67,0.02
 05/03  08:00:00,217.644600404,25.5252401347,0.26744412597,0.0,34.9369000822,32.3179380704,161.798254539,152.461164242,8.1725,1.16459029691
 05/03  09:00:00,249.756651385,25.5252401347,1.45506449664,0.0,62.886420148,41.4019203762,113.306321609,101.634197173,10.5075,1.16462443591
 05/03  10:00:00,239.453009898,25.5252401347,2.1079801669,0.0,62.886420148,41.4019203762,96.2170520025,85.6895520025,10.5075,0.02
 05/03  11:00:00,270.52078984,25.5252401347,2.99991017363,0.0,62.886420148,41.4019203762,73.1589974123,61.4864375114,10.5075,1.16505990082
 05/03  12:00:00,253.895730097,25.5252401347,3.60403709796,0.0,62.886420148,41.4019203762,56.8605361092,45.1878448554,10.5075,1.16519125384
 05/03  13:00:00,251.2287558,25.5252401347,4.12141177288,0.0,62.886420148,41.4019203762,44.339777124,31.5218730467,10.5075,2.31040407727
 05/03  14:00:00,249.077361877,25.5252401347,4.572033775,0.0,62.886420148,41.4019203762,31.8963934198,20.2239812947,10.5075,1.16491212514
 05/03  15:00:00,246.142083346,25.5252401347,4.90642132362,0.0,62.886420148,41.4019203762,24.591843762,14.064343762,10.5075,0.02
 05/03  16:00:00,246.029414813,25.5252401347,5.07526416298,0.0,62.886420148,41.4019203762,24.9921644331,13.319723537,10.5075,1.16494089613
 05/03  17:00:00,245.59830552,25.5252401347,5.11951783025,0.0,62.886420148,41.4019203762,27.0674276573,15.3950721734,10.5075,1.16485548393
 05/03  18:00:00,242.197244062,25.5252401347,4.2509413833,0.0,41.9242800987,36.8599292233,36.1704748771,25.6656085216,9.34,1.16486635544
 05/03  19:00:00,232.412316994,25.5252401347,3.48751569634,0.0,41.9242800987,36.8599292233,57.1031389742,46.5984346368,9.34,1.1647043374
 05/03  20:00:00,209.551962983,25.5252401347,2.04321516988,0.0,34.9369000822,32.3179380704,82.8021677229,74.6096677229,8.1725,0.02
 05/03  21:00:00,149.008377055,25.5252401347,0.484560523952,0.0,13.9747600329,18.6919646116,62.1106430434,56.276082566,4.67,1.1645604774
 05/03  22:00:00,92.4827156878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,125.835760942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992618449,0.0,2.335,1.1642618449
 05/03  24:00:00,98.5807482501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,90.0844304087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,89.2304582556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927101962,0.0,2.335,1.16427101962
 05/04  03:00:00,88.3811894451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,94.129851065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,93.0864401901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,128.636448753,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,188.143622785,182.309360156,4.67,1.16426262843
 05/04  07:00:00,140.827586449,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,175.360514266,170.670514266,4.67,0.02
 05/04  08:00:00,220.813319077,25.5252401347,0.470708454634,0.0,34.9369000822,32.3179380704,140.031629462,130.6945382,8.1725,1.16459126199
 05/04  09:00:00,254.042127496,25.5252401347,1.99747386446,0.0,62.886420148,41.4019203762,94.1526760824,83.6251760824,10.5075,0.02
 05/04  10:00:00,247.071181982,25.5252401347,2.97333635059,0.0,62.886420148,41.4019203762,70.6933078474,59.0209300698,10.5075,1.16487777758
 05/04  11:00:00,277.27428518,25.5252401347,3.7567873927,0.0,62.886420148,41.4019203762,47.9851677484,36.3126756872,10.5075,1.16499206123
 05/04  12:00:00,263.281595855,25.5252401347,4.45356229511,0.0,62.886420148,41.4019203762,29.5968686887,17.924248172,10.5075,1.16512051669
 05/04  13:00:00,260.79035004,25.5252401347,4.96275839386,0.0,62.886420148,41.4019203762,20.5207546336,7.70299886893,10.5075,2.31025576467
 05/04  14:00:00,256.531283685,25.5252401347,5.34045523098,0.0,62.886420148,41.4019203762,11.8109151746,1.28341517459,10.5075,0.02
 05/04  15:00:00,251.982419787,25.5252401347,5.97744544971,0.0,62.886420148,41.4019203762,11.6724624586,0.0,10.5075,1.16496245862
 05/04  16:00:00,252.145126344,25.5252401347,6.47468694303,0.0,62.886420148,41.4019203762,11.6723617041,0.0,10.5075,1.16486170413
 05/04  17:00:00,252.44342462,25.5252401347,6.59149402956,0.0,62.886420148,41.4019203762,11.6724807173,0.0,10.5075,1.16498071732
 05/04  18:00:00,248.89852992,25.5252401347,5.36539228356,0.0,41.9242800987,36.8599292233,17.157265988,6.65248322645,9.34,1.1647827615
 05/04  19:00:00,241.366706944,25.5252401347,4.4023887121,0.0,41.9242800987,36.8599292233,31.4153143875,20.9105314281,9.34,1.16478295932
 05/04  20:00:00,216.35742503,25.5252401347,2.93190558153,0.0,34.9369000822,32.3179380704,53.2324459143,45.0399459143,8.1725,0.02
 05/04  21:00:00,152.457878502,25.5252401347,0.744335231958,0.0,13.9747600329,18.6919646116,44.2504625117,38.4158614739,4.67,1.16460103776
 05/04  22:00:00,97.5045428403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,130.6330144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933030734,0.0,2.335,1.16433030734
 05/04  24:00:00,104.285387854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,93.761273602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,91.0558367159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925065256,0.0,2.335,1.16425065256
 05/05  03:00:00,89.7058141763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,111.014122323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,110.503808197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,147.098340621,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,169.85232968,164.018104236,4.67,1.16422544351
 05/05  07:00:00,152.433336077,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,166.291603208,161.601603208,4.67,0.02
 05/05  08:00:00,224.494361727,25.5252401347,0.624679435582,0.0,34.9369000822,32.3179380704,128.945967888,119.608968601,8.1725,1.16449928714
 05/05  09:00:00,258.74600967,25.5252401347,2.37725032808,0.0,62.886420148,41.4019203762,81.6818854102,71.1543854102,10.5075,0.02
 05/05  10:00:00,249.9017818,25.5252401347,3.39514737432,0.0,62.886420148,41.4019203762,59.5350587094,47.8627755144,10.5075,1.16478319491
 05/05  11:00:00,279.754889824,25.5252401347,4.17396281195,0.0,62.886420148,41.4019203762,36.8925880022,25.219954503,10.5075,1.16513349916
 05/05  12:00:00,266.150994666,25.5252401347,4.91108036832,0.0,62.886420148,41.4019203762,21.0997566844,9.42698119046,10.5075,1.16527549391
 05/05  13:00:00,265.647976075,25.5252401347,5.6514767974,0.0,62.886420148,41.4019203762,11.6726052021,0.0,10.5075,1.1651052021
 05/05  14:00:00,263.014045761,25.5252401347,6.58645667482,0.0,62.886420148,41.4019203762,11.6724994491,0.0,10.5075,1.16499944909
 05/05  15:00:00,260.917541685,25.5252401347,7.76746251732,0.0,62.886420148,41.4019203762,11.6723557401,0.0,10.5075,1.1648557401
 05/05  16:00:00,262.290458538,25.5252401347,8.45818484906,0.0,62.886420148,41.4019203762,11.6724557103,0.0,10.5075,1.16495571034
 05/05  17:00:00,260.512876153,25.5252401347,8.20726341654,0.0,62.886420148,41.4019203762,11.6723694116,0.0,10.5075,1.1648694116
 05/05  18:00:00,255.85809771,25.5252401347,7.13289525482,0.0,41.9242800987,36.8599292233,10.5048593654,0.0,9.34,1.16485936537
 05/05  19:00:00,238.936756309,25.5252401347,5.95823307255,0.0,41.9242800987,36.8599292233,13.2015677184,2.69689998699,9.34,1.16466773139
 05/05  20:00:00,211.577762625,25.5252401347,3.5304150273,0.0,34.9369000822,32.3179380704,37.3618333348,29.1693333348,8.1725,0.02
 05/05  21:00:00,150.515265963,25.5252401347,1.16292319196,0.0,13.9747600329,18.6919646116,26.4594277397,20.6249436334,4.67,1.16448410637
 05/05  22:00:00,98.3338152456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,129.197284634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929107213,0.0,2.335,1.16429107213
 05/05  24:00:00,101.854975832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,90.3708650063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,89.2551815968,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553179266,0.0,1.75125,1.16428179266
 05/06  03:00:00,88.6796504547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,94.7282888737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,93.8545631496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,117.969871789,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,166.836929293,162.170289505,3.5025,1.16413978771
 05/06  07:00:00,131.937523692,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,159.500509162,155.978009162,3.5025,0.02
 05/06  08:00:00,200.978483819,25.5252401347,0.288135901879,0.0,20.9621400493,23.2339557645,117.018931055,110.016868535,5.8375,1.16456252019
 05/06  09:00:00,231.360163612,25.5252401347,2.02848113365,0.0,41.9242800987,36.8599292233,68.8023253041,59.4423253041,9.34,0.02
 05/06  10:00:00,260.620416733,25.5252401347,3.90491928409,0.0,62.886420148,41.4019203762,34.0637468019,22.3913335055,10.5075,1.16491329633
 05/06  11:00:00,287.679024586,25.5252401347,5.09529968164,0.0,62.886420148,41.4019203762,14.3955235013,2.72305918873,10.5075,1.16496431261
 05/06  12:00:00,274.528243116,25.5252401347,6.27915456914,0.0,62.886420148,41.4019203762,11.6725481946,0.0,10.5075,1.16504819462
 05/06  13:00:00,275.438314877,25.5252401347,8.06573734217,0.0,62.886420148,41.4019203762,11.6726264423,0.0,10.5075,1.1651264423
 05/06  14:00:00,274.90806527,25.5252401347,9.7428587003,0.0,62.886420148,41.4019203762,11.6725056205,0.0,10.5075,1.1650056205
 05/06  15:00:00,273.192630993,25.5252401347,10.79749101,0.0,62.886420148,41.4019203762,11.672417721,0.0,10.5075,1.16491772099
 05/06  16:00:00,272.527380552,25.5252401347,10.8702187467,0.0,62.886420148,41.4019203762,11.6725221852,0.0,10.5075,1.16502218517
 05/06  17:00:00,270.852446653,25.5252401347,10.7568547871,0.0,62.886420148,41.4019203762,11.6724047855,0.0,10.5075,1.16490478547
 05/06  18:00:00,252.433729262,25.5252401347,8.72303778825,0.0,34.9369000822,32.3179380704,9.95521144028,0.617762348451,8.1725,1.16494909183
 05/06  19:00:00,212.90236655,25.5252401347,5.52393097357,0.0,20.9621400493,23.2339557645,8.16515538572,1.16286671554,5.8375,1.16478867018
 05/06  20:00:00,200.135099078,25.5252401347,3.19769430093,0.0,20.9621400493,23.2339557645,14.9589410424,9.10144104239,5.8375,0.02
 05/06  21:00:00,149.326837999,25.5252401347,1.44056035986,0.0,6.98738001645,14.1499734587,4.66700125865,0.0,3.5025,1.16450125865
 05/06  22:00:00,103.548300503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,134.726931492,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564867088,0.0,1.75125,1.16439867088
 05/06  24:00:00,107.179511401,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,96.8742179184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,95.4952091629,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553522306,0.0,1.75125,1.16428522306
 05/07  03:00:00,94.336315418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,99.6405580214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,98.4932587301,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553543613,0.0,1.75125,1.16428543613
 05/07  06:00:00,122.98106966,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,134.310150705,130.787650705,3.5025,0.02
 05/07  07:00:00,141.467306568,25.5252401347,0.02173520275,0.0,6.98738001645,14.1499734587,124.6659605,121.1434605,3.5025,0.02
 05/07  08:00:00,184.526356125,25.5252401347,0.382055665314,0.0,6.98738001645,14.1499734587,79.1830007986,74.5161585071,3.5025,1.16434229153
 05/07  09:00:00,169.108356286,25.5252401347,0.937748701405,0.0,6.98738001645,14.1499734587,46.0803025386,42.5578025386,3.5025,0.02
 05/07  10:00:00,207.796310768,25.5252401347,2.73912404942,0.0,27.9495200658,27.7759469175,17.2353643318,9.06568397418,7.005,1.16468035765
 05/07  11:00:00,235.421931211,25.5252401347,3.72096499328,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/07  12:00:00,252.840035906,25.5252401347,6.75598110833,0.0,41.9242800987,36.8599292233,10.5047894767,0.0,9.34,1.16478947672
 05/07  13:00:00,252.924414148,25.5252401347,8.50648450077,0.0,41.9242800987,36.8599292233,10.5047167184,0.0,9.34,1.16471671842
 05/07  14:00:00,249.332359049,25.5252401347,9.81773060896,0.0,41.9242800987,36.8599292233,10.5047582693,0.0,9.34,1.16475826933
 05/07  15:00:00,244.800794169,25.5252401347,10.6213423806,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  16:00:00,245.063582308,25.5252401347,11.1911759886,0.0,41.9242800987,36.8599292233,10.5047188985,0.0,9.34,1.16471889854
 05/07  17:00:00,213.264767845,25.5252401347,9.51803181213,0.0,27.9495200658,27.7759469175,8.16976235864,0.0,7.005,1.16476235864
 05/07  18:00:00,215.880286499,25.5252401347,7.34434945724,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  19:00:00,203.956657019,25.5252401347,5.06586122337,0.0,13.9747600329,18.6919646116,7.21465567579,1.38007770111,4.67,1.16457797468
 05/07  20:00:00,194.568898755,25.5252401347,2.77947467004,0.0,13.9747600329,18.6919646116,8.9831050812,3.1486321744,4.67,1.16447290681
 05/07  21:00:00,170.305453946,25.5252401347,2.15572694691,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  22:00:00,109.711504881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,140.857423204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154828866,0.0,1.75125,1.1642328866
 05/07  24:00:00,116.010082774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,106.136188395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,104.177768869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921634366,0.0,2.335,1.16421634366
 05/08  03:00:00,103.253764143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,109.914417448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,107.86287065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,144.732347799,25.5252401347,0.431625435919,0.0,13.9747600329,18.6919646116,68.72041686,62.8861593884,4.67,1.16425747162
 05/08  07:00:00,163.055361547,25.5252401347,0.603470227899,0.0,13.9747600329,18.6919646116,80.2104353913,75.5204353913,4.67,0.02
 05/08  08:00:00,247.443488436,25.5252401347,2.2934262083,0.0,34.9369000822,32.3179380704,47.8963316361,38.5593074469,8.1725,1.16452418924
 05/08  09:00:00,287.382969854,25.5252401347,5.01107326766,0.0,62.886420148,41.4019203762,12.7861029412,2.25860294119,10.5075,0.02
 05/08  10:00:00,288.931287629,25.5252401347,7.48938022714,0.0,62.886420148,41.4019203762,11.6722990836,0.0,10.5075,1.1647990836
 05/08  11:00:00,316.739725798,25.5252401347,9.85175110861,0.0,62.886420148,41.4019203762,11.6726392006,0.0,10.5075,1.16513920057
 05/08  12:00:00,310.283980441,25.5252401347,11.2813433071,0.0,62.886420148,41.4019203762,11.6727726056,0.0,10.5075,1.1652726056
 05/08  13:00:00,311.658638677,25.5252401347,12.7356116387,0.0,62.886420148,41.4019203762,11.6725964203,0.0,10.5075,1.16509642035
 05/08  14:00:00,305.8493935,25.5252401347,15.0780777428,0.0,62.886420148,41.4019203762,11.6724845982,0.0,10.5075,1.16498459816
 05/08  15:00:00,304.424376141,25.5252401347,18.2760012904,0.0,62.886420148,41.4019203762,11.6723352119,0.0,10.5075,1.16483521192
 05/08  16:00:00,302.789900061,25.5252401347,17.6805228624,0.0,62.886420148,41.4019203762,11.6724275671,0.0,10.5075,1.16492756712
 05/08  17:00:00,300.355366877,25.5252401347,16.5651287805,0.0,62.886420148,41.4019203762,11.672335083,0.0,10.5075,1.16483508299
 05/08  18:00:00,290.321078984,25.5252401347,13.7681869344,0.0,41.9242800987,36.8599292233,10.5048184687,0.0,9.34,1.16481846867
 05/08  19:00:00,278.645028758,25.5252401347,10.7283851048,0.0,41.9242800987,36.8599292233,10.1254308423,0.765430842321,9.34,0.02
 05/08  20:00:00,255.540696327,25.5252401347,8.35656663952,0.0,34.9369000822,32.3179380704,9.67732639514,0.340059407538,8.1725,1.1647669876
 05/08  21:00:00,183.266289478,25.5252401347,5.85282067251,0.0,13.9747600329,18.6919646116,5.83456087257,0.0,4.67,1.16456087257
 05/08  22:00:00,120.736052217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,151.131043515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,127.973220481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924624426,0.0,2.335,1.16424624426
 05/09  01:00:00,115.817457445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,114.611380593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,113.976596397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992593307,0.0,2.335,1.1642593307
 05/09  04:00:00,140.051878535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,139.679785512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,179.001573534,25.5252401347,1.2818003522,0.0,13.9747600329,18.6919646116,17.1309849624,12.4409849624,4.67,0.02
 05/09  07:00:00,187.758138442,25.5252401347,0.832205380519,0.0,13.9747600329,18.6919646116,54.4705681247,48.6361285517,4.67,1.16443957306
 05/09  08:00:00,251.72241923,25.5252401347,2.01811150635,0.0,34.9369000822,32.3179380704,52.0371752509,43.8446752509,8.1725,0.02
 05/09  09:00:00,283.756312139,25.5252401347,3.91109561785,0.0,62.886420148,41.4019203762,30.4815013732,18.8092755596,10.5075,1.16472581366
 05/09  10:00:00,279.314774189,25.5252401347,4.32314811685,0.0,62.886420148,41.4019203762,22.1434372464,10.4711654852,10.5075,1.1647717612
 05/09  11:00:00,305.75339959,25.5252401347,5.59357816124,0.0,62.886420148,41.4019203762,11.6726603936,0.0,10.5075,1.16516039363
 05/09  12:00:00,300.745734444,25.5252401347,7.62372036372,0.0,62.886420148,41.4019203762,11.6725552363,0.0,10.5075,1.16505523632
 05/09  13:00:00,302.460498585,25.5252401347,8.48227236371,0.0,62.886420148,41.4019203762,11.6726259251,0.0,10.5075,1.16512592507
 05/09  14:00:00,296.31396886,25.5252401347,8.69915587018,0.0,62.886420148,41.4019203762,11.6724763249,0.0,10.5075,1.16497632494
 05/09  15:00:00,293.579641357,25.5252401347,9.25145802917,0.0,62.886420148,41.4019203762,11.672308801,0.0,10.5075,1.16480880097
 05/09  16:00:00,294.10660441,25.5252401347,9.61285965802,0.0,62.886420148,41.4019203762,11.6724019004,0.0,10.5075,1.16490190042
 05/09  17:00:00,294.054483704,25.5252401347,9.6496856929,0.0,62.886420148,41.4019203762,11.6725143707,0.0,10.5075,1.16501437068
 05/09  18:00:00,284.77893187,25.5252401347,8.1426119704,0.0,41.9242800987,36.8599292233,10.5047754692,0.0,9.34,1.16477546916
 05/09  19:00:00,265.26218476,25.5252401347,7.01426977421,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/09  20:00:00,245.090267629,25.5252401347,5.50952514276,0.0,34.9369000822,32.3179380704,9.33719307518,0.0,8.1725,1.16469307518
 05/09  21:00:00,175.237672525,25.5252401347,3.19047455234,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/09  22:00:00,122.177769058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940425845,0.0,2.335,1.16440425845
 05/09  23:00:00,152.051463456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,127.660324128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920630337,0.0,2.335,1.16420630337
 05/10  01:00:00,116.67154542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,115.081831362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,114.001986058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,120.322064195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921834313,0.0,2.335,1.16421834313
 05/10  05:00:00,119.065010567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,157.543076693,25.5252401347,0.465785439056,0.0,13.9747600329,18.6919646116,44.0602237565,39.3702237565,4.67,0.02
