Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  07:00:00,178.922461327,25.5252401347,0.597128444484,0.0,13.9747600329,18.6919646116,66.0459639112,60.2115594994,4.67,1.16440441183
 05/10  08:00:00,258.77465595,25.5252401347,2.14645512108,0.0,34.9369000822,32.3179380704,40.9630097786,32.7705097786,8.1725,0.02
 05/10  09:00:00,296.09242525,25.5252401347,5.01619443134,0.0,62.886420148,41.4019203762,12.9097937419,1.23765026257,10.5075,1.16464347934
 05/10  10:00:00,296.69782342,25.5252401347,7.07768177281,0.0,62.886420148,41.4019203762,11.6724002527,0.0,10.5075,1.16490025269
 05/10  11:00:00,320.241438914,25.5252401347,10.0164469401,0.0,62.886420148,41.4019203762,11.6726526006,0.0,10.5075,1.16515260062
 05/10  12:00:00,318.54580287,25.5252401347,12.7442378275,0.0,62.886420148,41.4019203762,11.6725613622,0.0,10.5075,1.16506136224
 05/10  13:00:00,324.223299099,25.5252401347,14.4164964671,0.0,62.886420148,41.4019203762,11.6726262289,0.0,10.5075,1.16512622889
 05/10  14:00:00,320.503033925,25.5252401347,18.4861932396,0.0,62.886420148,41.4019203762,11.6724392195,0.0,10.5075,1.16493921955
 05/10  15:00:00,319.509888199,25.5252401347,22.317679807,0.0,62.886420148,41.4019203762,11.6724505746,0.0,10.5075,1.16495057458
 05/10  16:00:00,320.421520558,25.5252401347,23.5405935455,0.0,62.886420148,41.4019203762,11.6723473905,0.0,10.5075,1.16484739052
 05/10  17:00:00,320.424610615,25.5252401347,23.7681150165,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  18:00:00,309.915523349,25.5252401347,19.4982217273,0.0,41.9242800987,36.8599292233,10.5048732139,0.0,9.34,1.16487321394
 05/10  19:00:00,297.974343638,25.5252401347,14.3106666657,0.0,41.9242800987,36.8599292233,10.5047255436,0.0,9.34,1.16472554359
 05/10  20:00:00,275.449464216,25.5252401347,10.704333247,0.0,34.9369000822,32.3179380704,9.97259284194,0.635343925421,8.1725,1.16474891652
 05/10  21:00:00,196.450970836,25.5252401347,8.09392997393,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  22:00:00,131.403594769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932881013,0.0,2.335,1.16432881013
 05/10  23:00:00,159.871488796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,139.856445796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,127.91839632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922935992,0.0,2.335,1.16422935992
 05/11  02:00:00,126.560536524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,125.097312079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,132.131211099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,130.297866943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921355816,0.0,2.335,1.16421355816
 05/11  06:00:00,167.088900469,25.5252401347,1.29772230746,0.0,13.9747600329,18.6919646116,7.40245266798,2.71245266798,4.67,0.02
 05/11  07:00:00,188.854739322,25.5252401347,1.41624178387,0.0,13.9747600329,18.6919646116,23.1130844555,18.4230844555,4.67,0.02
 05/11  08:00:00,271.841195025,25.5252401347,4.99765606596,0.0,34.9369000822,32.3179380704,9.33697991689,0.0,8.1725,1.16447991689
 05/11  09:00:00,313.954449848,25.5252401347,11.0026287511,0.0,62.886420148,41.4019203762,11.6721861857,0.0,10.5075,1.1646861857
 05/11  10:00:00,315.120459367,25.5252401347,13.8487399183,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,338.409657957,25.5252401347,19.9840041454,0.0,62.886420148,41.4019203762,11.6725923642,0.0,10.5075,1.16509236419
 05/11  12:00:00,339.014004503,25.5252401347,26.1085447424,0.0,62.886420148,41.4019203762,12.8177382898,0.0,10.5075,2.31023828978
 05/11  13:00:00,344.525875013,25.5252401347,28.936334001,0.0,62.886420148,41.4019203762,11.672595911,0.0,10.5075,1.16509591098
 05/11  14:00:00,339.993198815,25.5252401347,32.3854688126,0.0,62.886420148,41.4019203762,11.6723719761,0.0,10.5075,1.1648719761
 05/11  15:00:00,336.855165297,25.5252401347,35.7435290334,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  16:00:00,337.73063621,25.5252401347,36.8183248117,0.0,62.886420148,41.4019203762,11.672382432,0.0,10.5075,1.16488243205
 05/11  17:00:00,334.260585851,25.5252401347,34.4591185749,0.0,62.886420148,41.4019203762,11.672483272,0.0,10.5075,1.16498327203
 05/11  18:00:00,321.565332194,25.5252401347,28.643079332,0.0,41.9242800987,36.8599292233,10.5047733894,0.0,9.34,1.16477338938
 05/11  19:00:00,309.563000137,25.5252401347,22.3017827342,0.0,41.9242800987,36.8599292233,10.5047593501,0.0,9.34,1.1647593501
 05/11  20:00:00,283.655488687,25.5252401347,14.9950129581,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  21:00:00,204.178641868,25.5252401347,13.6218261227,0.0,13.9747600329,18.6919646116,5.83456741448,0.0,4.67,1.16456741448
 05/11  22:00:00,132.292592528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,159.998140945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929236117,0.0,2.335,1.16429236117
 05/11  24:00:00,140.39431407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,127.587592024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,125.19499209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,124.624849315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925930511,0.0,2.335,1.16425930511
 05/12  04:00:00,150.28421323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,144.431434914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,186.728669644,25.5252401347,1.72840002066,0.0,13.9747600329,18.6919646116,9.1848841833,3.3506398312,4.67,1.1642443521
 05/12  07:00:00,201.00249225,25.5252401347,1.79088525448,0.0,13.9747600329,18.6919646116,21.5511797076,16.8611797076,4.67,0.02
 05/12  08:00:00,270.363513888,25.5252401347,5.05111137456,0.0,34.9369000822,32.3179380704,9.3370621877,0.0,8.1725,1.1645621877
 05/12  09:00:00,312.3868228,25.5252401347,11.0542010444,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  10:00:00,316.022610189,25.5252401347,14.8199492913,0.0,62.886420148,41.4019203762,11.6723828204,0.0,10.5075,1.16488282041
 05/12  11:00:00,342.238274718,25.5252401347,22.9490610885,0.0,62.886420148,41.4019203762,11.6725265375,0.0,10.5075,1.1650265375
 05/12  12:00:00,344.685954201,25.5252401347,30.1320646987,0.0,62.886420148,41.4019203762,11.6726487265,0.0,10.5075,1.16514872653
 05/12  13:00:00,351.359622309,25.5252401347,33.6714881879,0.0,62.886420148,41.4019203762,11.6727115767,0.0,10.5075,1.1652115767
 05/12  14:00:00,344.270243432,25.5252401347,36.1085136872,0.0,62.886420148,41.4019203762,11.6725562282,0.0,10.5075,1.16505622821
 05/12  15:00:00,339.730926236,25.5252401347,37.9528836133,0.0,62.886420148,41.4019203762,11.6723831786,0.0,10.5075,1.16488317859
 05/12  16:00:00,339.510616232,25.5252401347,38.2565608292,0.0,62.886420148,41.4019203762,11.6724686573,0.0,10.5075,1.16496865733
 05/12  17:00:00,337.221783846,25.5252401347,37.747946838,0.0,62.886420148,41.4019203762,11.6723709957,0.0,10.5075,1.16487099568
 05/12  18:00:00,325.397460921,25.5252401347,32.6572992434,0.0,41.9242800987,36.8599292233,10.5048297753,0.0,9.34,1.16482977527
 05/12  19:00:00,297.710605176,25.5252401347,22.493245525,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/12  20:00:00,271.272135482,25.5252401347,15.1106436251,0.0,34.9369000822,32.3179380704,9.3372419511,0.0,8.1725,1.1647419511
 05/12  21:00:00,203.204810218,25.5252401347,17.8224617558,0.0,13.9747600329,18.6919646116,5.834498093,0.0,4.67,1.164498093
 05/12  22:00:00,133.425821255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,161.85961524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,143.111166358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925067624,0.0,2.335,1.16425067624
 05/13  01:00:00,127.972915973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,125.203154199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,123.636271239,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553765088,0.0,1.75125,1.16428765088
 05/13  04:00:00,131.267354703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,126.83549999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,157.418387114,25.5252401347,2.55506200248,0.0,6.98738001645,14.1499734587,4.6667465928,0.0,3.5025,1.1642465928
 05/13  07:00:00,177.885110757,25.5252401347,2.1075149168,0.0,6.98738001645,14.1499734587,6.72517791766,3.20267791766,3.5025,0.02
 05/13  08:00:00,245.314837027,25.5252401347,5.12086916467,0.0,20.9621400493,23.2339557645,7.00204480102,0.0,5.8375,1.16454480102
 05/13  09:00:00,280.028923161,25.5252401347,10.2259184642,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/13  10:00:00,309.513941517,25.5252401347,13.779341392,0.0,62.886420148,41.4019203762,11.672305099,0.0,10.5075,1.16480509902
 05/13  11:00:00,336.645277312,25.5252401347,19.4160511184,0.0,62.886420148,41.4019203762,11.6726007698,0.0,10.5075,1.16510076984
 05/13  12:00:00,337.716026048,25.5252401347,26.0741889424,0.0,62.886420148,41.4019203762,11.6726976993,0.0,10.5075,1.16519769933
 05/13  13:00:00,345.408592732,25.5252401347,30.1477628057,0.0,62.886420148,41.4019203762,11.6725209449,0.0,10.5075,1.16502094493
 05/13  14:00:00,324.589615805,25.5252401347,23.8948022848,0.0,62.886420148,41.4019203762,11.6723507966,0.0,10.5075,1.16485079658
 05/13  15:00:00,312.863004457,25.5252401347,20.4440841183,0.0,62.886420148,41.4019203762,11.6724501874,0.0,10.5075,1.16495018741
 05/13  16:00:00,318.949191293,25.5252401347,24.1500954536,0.0,62.886420148,41.4019203762,11.6723287302,0.0,10.5075,1.16482873023
 05/13  17:00:00,311.87852287,25.5252401347,19.5394028224,0.0,62.886420148,41.4019203762,11.672392966,0.0,10.5075,1.16489296597
 05/13  18:00:00,281.635726216,25.5252401347,11.8152312951,0.0,34.9369000822,32.3179380704,8.80779256028,0.615292560282,8.1725,0.02
 05/13  19:00:00,244.738053546,25.5252401347,8.72069043261,0.0,20.9621400493,23.2339557645,7.3650727688,0.362803046387,5.8375,1.16476972241
 05/13  20:00:00,237.114946053,25.5252401347,7.3110530627,0.0,20.9621400493,23.2339557645,7.00218573192,0.0,5.8375,1.16468573192
 05/13  21:00:00,178.102247596,25.5252401347,5.41724940636,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/13  22:00:00,127.892353178,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567155288,0.0,1.75125,1.16442155288
 05/13  23:00:00,157.220062773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  24:00:00,137.923156324,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560798249,0.0,1.75125,1.16435798249
 05/14  01:00:00,126.972266284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,125.398869044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  03:00:00,123.583494634,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549411362,0.0,1.75125,1.16424411362
 05/14  04:00:00,129.970996073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,124.141831138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,153.424975516,25.5252401347,1.00560459057,0.0,6.98738001645,14.1499734587,6.81097381204,3.28847381204,3.5025,0.02
 05/14  07:00:00,171.497741747,25.5252401347,0.783099301834,0.0,6.98738001645,14.1499734587,39.4171792423,34.7503228648,3.5025,1.16435637751
 05/14  08:00:00,205.14159356,25.5252401347,0.96453439455,0.0,6.98738001645,14.1499734587,30.9123681434,27.3898681434,3.5025,0.02
 05/14  09:00:00,185.518588148,25.5252401347,1.04838157772,0.0,6.98738001645,14.1499734587,25.8607031135,21.1938373608,3.5025,1.16436575274
 05/14  10:00:00,219.73070685,25.5252401347,2.86675013989,0.0,27.9495200658,27.7759469175,11.0092654584,3.98426545842,7.005,0.02
 05/14  11:00:00,245.563646174,25.5252401347,3.85319382228,0.0,27.9495200658,27.7759469175,8.1696610209,0.0,7.005,1.1646610209
 05/14  12:00:00,265.863277695,25.5252401347,6.47495239751,0.0,41.9242800987,36.8599292233,10.5047796784,0.0,9.34,1.16477967843
 05/14  13:00:00,266.965417163,25.5252401347,7.492681195,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  14:00:00,260.420196959,25.5252401347,7.87158245841,0.0,41.9242800987,36.8599292233,10.504658591,0.0,9.34,1.16465859099
 05/14  15:00:00,255.598183268,25.5252401347,8.29788347455,0.0,41.9242800987,36.8599292233,10.5047240333,0.0,9.34,1.16472403335
 05/14  16:00:00,257.507507482,25.5252401347,8.77001435914,0.0,41.9242800987,36.8599292233,10.504675293,0.0,9.34,1.164675293
 05/14  17:00:00,225.060219365,25.5252401347,6.90692762254,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  18:00:00,225.242665178,25.5252401347,4.99373361555,0.0,13.9747600329,18.6919646116,5.83462195168,0.0,4.67,1.16462195168
 05/14  19:00:00,209.213462456,25.5252401347,3.75743092982,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  20:00:00,200.168753566,25.5252401347,2.59228136081,0.0,13.9747600329,18.6919646116,7.68573443369,1.85128665697,4.67,1.16444777672
 05/14  21:00:00,173.152628733,25.5252401347,1.80618020914,0.0,13.9747600329,18.6919646116,4.78899794764,0.0989979476354,4.67,0.02
 05/14  22:00:00,110.659794126,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155575776,0.0,1.75125,1.1643075776
 05/14  23:00:00,139.982923889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,113.277400381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,106.008741896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926768366,0.0,2.335,1.16426768366
 05/15  02:00:00,106.352913436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,105.288340265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,109.947246482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,103.081955709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925266794,0.0,2.335,1.16425266794
 05/15  06:00:00,140.00672197,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,95.6247772157,90.9347772157,4.67,0.02
 05/15  07:00:00,152.6403297,25.5252401347,0.130369520372,0.0,13.9747600329,18.6919646116,116.281788917,111.591788917,4.67,0.02
 05/15  08:00:00,228.03827521,25.5252401347,0.971984961596,0.0,34.9369000822,32.3179380704,105.043343768,95.7062680149,8.1725,1.16457575284
 05/15  09:00:00,257.549631629,25.5252401347,2.48422454164,0.0,62.886420148,41.4019203762,81.2104701145,69.5383527121,10.5075,1.16461740235
 05/15  10:00:00,248.766036632,25.5252401347,3.16255388147,0.0,62.886420148,41.4019203762,62.8582744715,52.3307744715,10.5075,0.02
 05/15  11:00:00,279.031234502,25.5252401347,3.9395906826,0.0,62.886420148,41.4019203762,43.7690724488,30.9514676507,10.5075,2.31010479811
 05/15  12:00:00,263.727189484,25.5252401347,4.61929115876,0.0,62.886420148,41.4019203762,27.8404536064,16.1678657902,10.5075,1.16508781622
 05/15  13:00:00,262.030979862,25.5252401347,5.1545654718,0.0,62.886420148,41.4019203762,19.1183746215,7.44573798116,10.5075,1.16513664032
 05/15  14:00:00,259.136214728,25.5252401347,6.07501275561,0.0,62.886420148,41.4019203762,12.2663045949,0.59389855095,10.5075,1.16490604396
 05/15  15:00:00,256.722786371,25.5252401347,6.83175882297,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  16:00:00,257.192855885,25.5252401347,7.08445376021,0.0,62.886420148,41.4019203762,11.6724074245,0.0,10.5075,1.1649074245
 05/15  17:00:00,257.225966689,25.5252401347,7.09081236662,0.0,62.886420148,41.4019203762,11.6724979025,0.0,10.5075,1.16499790248
 05/15  18:00:00,254.689019345,25.5252401347,6.18394128675,0.0,41.9242800987,36.8599292233,10.5047812652,0.0,9.34,1.16478126519
 05/15  19:00:00,242.890158744,25.5252401347,5.06883276678,0.0,41.9242800987,36.8599292233,23.9616617102,13.4569025252,9.34,1.16475918502
 05/15  20:00:00,221.662677359,25.5252401347,3.50966686803,0.0,34.9369000822,32.3179380704,37.2805621348,29.0880621348,8.1725,0.02
 05/15  21:00:00,156.855888288,25.5252401347,1.34032591082,0.0,13.9747600329,18.6919646116,24.8522706849,19.017709086,4.67,1.16456159894
 05/15  22:00:00,100.759597756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,132.882948213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928409809,0.0,2.335,1.16428409809
 05/15  24:00:00,105.263604598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,95.0800923746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,93.4650612083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,92.7990388398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924888082,0.0,2.335,1.16424888082
 05/16  04:00:00,114.141025695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,109.65605415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,150.306741572,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,139.225212635,133.39098114,4.67,1.16423149537
 05/16  07:00:00,157.258687103,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,143.593591516,138.903591516,4.67,0.02
 05/16  08:00:00,227.01569182,25.5252401347,0.798111503928,0.0,34.9369000822,32.3179380704,117.668409673,108.331370823,8.1725,1.16453884972
 05/16  09:00:00,259.436169025,25.5252401347,2.4514524114,0.0,62.886420148,41.4019203762,80.5596618811,70.0321618811,10.5075,0.02
 05/16  10:00:00,250.704131375,25.5252401347,3.25312059392,0.0,62.886420148,41.4019203762,61.8038793443,50.1315323234,10.5075,1.16484702092
 05/16  11:00:00,277.778005617,25.5252401347,3.79159209182,0.0,62.886420148,41.4019203762,46.0342485212,34.361769069,10.5075,1.16497945225
 05/16  12:00:00,261.890216755,25.5252401347,4.2919810963,0.0,62.886420148,41.4019203762,33.1972184233,21.5246280456,10.5075,1.16509037768
 05/16  13:00:00,262.263663058,25.5252401347,4.92181616402,0.0,62.886420148,41.4019203762,20.4370387135,8.76439592036,10.5075,1.16514279313
 05/16  14:00:00,260.66819341,25.5252401347,5.82123157112,0.0,62.886420148,41.4019203762,12.0718890123,0.399409067687,10.5075,1.16497994459
 05/16  15:00:00,260.341221342,25.5252401347,7.12626114308,0.0,62.886420148,41.4019203762,11.6722996836,0.0,10.5075,1.16479968363
 05/16  16:00:00,261.479577806,25.5252401347,7.80801511879,0.0,62.886420148,41.4019203762,11.6723750908,0.0,10.5075,1.16487509078
 05/16  17:00:00,261.250357462,25.5252401347,7.99289502148,0.0,62.886420148,41.4019203762,11.6724694073,0.0,10.5075,1.16496940731
 05/16  18:00:00,256.815840514,25.5252401347,6.83740162901,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/16  19:00:00,236.77774207,25.5252401347,5.46016150982,0.0,41.9242800987,36.8599292233,15.9189377721,5.41417061915,9.34,1.16476715299
 05/16  20:00:00,215.34163308,25.5252401347,3.56516786874,0.0,34.9369000822,32.3179380704,34.1489247168,24.8118001048,8.1725,1.16462461202
 05/16  21:00:00,153.274213915,25.5252401347,1.42833763207,0.0,13.9747600329,18.6919646116,17.5669899701,12.8769899701,4.67,0.02
 05/16  22:00:00,101.787111669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993989732,0.0,2.335,1.1643989732
 05/16  23:00:00,133.380697662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,105.518434401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,95.8677510737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927676205,0.0,2.335,1.16427676205
 05/17  02:00:00,94.9550271315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,93.2712836052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,98.9757958515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919920756,0.0,2.335,1.16419920756
 05/17  05:00:00,94.6270339864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,134.453570784,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,137.968039632,133.278039632,4.67,0.02
 05/17  07:00:00,149.775620429,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,138.61602131,132.781611189,4.67,1.16441012135
 05/17  08:00:00,231.890956397,25.5252401347,0.973964726821,0.0,34.9369000822,32.3179380704,101.695100293,93.5026002927,8.1725,0.02
 05/17  09:00:00,267.000458061,25.5252401347,2.91250659345,0.0,62.886420148,41.4019203762,62.3969082875,50.7247242071,10.5075,1.16468408042
 05/17  10:00:00,260.890517963,25.5252401347,3.89576899418,0.0,62.886420148,41.4019203762,36.636869464,24.9646016152,10.5075,1.16476784883
 05/17  11:00:00,290.293227398,25.5252401347,4.82837541339,0.0,62.886420148,41.4019203762,15.8865599619,4.21406211675,10.5075,1.16499784514
 05/17  12:00:00,277.656966468,25.5252401347,5.74674713742,0.0,62.886420148,41.4019203762,11.6726374136,0.0,10.5075,1.16513741361
 05/17  13:00:00,277.598670019,25.5252401347,7.18536713715,0.0,62.886420148,41.4019203762,11.672680969,0.0,10.5075,1.16518096902
 05/17  14:00:00,274.071258349,25.5252401347,8.1441945537,0.0,62.886420148,41.4019203762,11.6724470305,0.0,10.5075,1.16494703047
 05/17  15:00:00,271.676596254,25.5252401347,9.2418029241,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  16:00:00,275.307298868,25.5252401347,10.3258559957,0.0,62.886420148,41.4019203762,11.672443924,0.0,10.5075,1.16494392405
 05/17  17:00:00,274.946301755,25.5252401347,10.3547693984,0.0,62.886420148,41.4019203762,11.6723296914,0.0,10.5075,1.16482969136
 05/17  18:00:00,269.750084142,25.5252401347,9.2862389673,0.0,41.9242800987,36.8599292233,10.5048095182,0.0,9.34,1.16480951816
 05/17  19:00:00,259.957327981,25.5252401347,8.07419042176,0.0,41.9242800987,36.8599292233,10.504624415,0.0,9.34,1.16462441496
 05/17  20:00:00,233.416331652,25.5252401347,5.4711057499,0.0,34.9369000822,32.3179380704,9.49837595251,1.30587595251,8.1725,0.02
 05/17  21:00:00,165.173480669,25.5252401347,2.31200379557,0.0,13.9747600329,18.6919646116,5.83458322237,0.0,4.67,1.16458322237
 05/17  22:00:00,107.251282608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,138.389952463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930452644,0.0,2.335,1.16430452644
 05/17  24:00:00,111.7589836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,101.85495193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,100.625688819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992176927,0.0,2.335,1.1642176927
 05/18  03:00:00,99.8946580222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  04:00:00,106.34813992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,102.079777973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,142.290187497,25.5252401347,0.0774794340214,0.0,13.9747600329,18.6919646116,92.3198601475,86.4856105758,4.67,1.16424957168
 05/18  07:00:00,161.007332359,25.5252401347,0.357306152529,0.0,13.9747600329,18.6919646116,95.8264492715,91.1364492715,4.67,0.02
 05/18  08:00:00,246.744136088,25.5252401347,2.0760791443,0.0,34.9369000822,32.3179380704,54.7060103385,45.368958453,8.1725,1.16455188547
 05/18  09:00:00,286.742390664,25.5252401347,4.76481124663,0.0,62.886420148,41.4019203762,14.1404085616,3.61290856158,10.5075,0.02
 05/18  10:00:00,288.202126205,25.5252401347,7.54379444007,0.0,62.886420148,41.4019203762,11.6723538073,0.0,10.5075,1.16485380729
 05/18  11:00:00,317.335646112,25.5252401347,10.20366471,0.0,62.886420148,41.4019203762,11.6724805074,0.0,10.5075,1.16498050737
 05/18  12:00:00,310.610757407,25.5252401347,11.8106133919,0.0,62.886420148,41.4019203762,11.6725858882,0.0,10.5075,1.16508588825
 05/18  13:00:00,316.018767429,25.5252401347,16.4183030308,0.0,62.886420148,41.4019203762,11.6726331162,0.0,10.5075,1.16513311624
 05/18  14:00:00,313.305082506,25.5252401347,21.316889446,0.0,62.886420148,41.4019203762,11.672466542,0.0,10.5075,1.16496654203
 05/18  15:00:00,312.143454442,25.5252401347,24.3557460029,0.0,62.886420148,41.4019203762,11.6722826979,0.0,10.5075,1.16478269795
 05/18  16:00:00,310.308611065,25.5252401347,23.8116726529,0.0,62.886420148,41.4019203762,11.6723531165,0.0,10.5075,1.16485311654
 05/18  17:00:00,306.606194238,25.5252401347,21.1469454724,0.0,62.886420148,41.4019203762,11.6724423441,0.0,10.5075,1.16494234409
 05/18  18:00:00,299.489666814,25.5252401347,17.9191609277,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/18  19:00:00,290.85256985,25.5252401347,14.0148373413,0.0,41.9242800987,36.8599292233,10.5047369461,0.0,9.34,1.16473694612
 05/18  20:00:00,268.066811022,25.5252401347,10.9886920378,0.0,34.9369000822,32.3179380704,9.33724641326,0.0,8.1725,1.16474641326
 05/18  21:00:00,194.854094969,25.5252401347,9.7331379403,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/18  22:00:00,128.514445589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938614753,0.0,2.335,1.16438614753
 05/18  23:00:00,157.386585589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,135.215174203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,122.393493817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923976846,0.0,2.335,1.16423976846
 05/19  02:00:00,121.256715851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,120.129014528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,147.106742807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992253835,0.0,2.335,1.1642253835
 05/19  05:00:00,143.589457305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,187.95857955,25.5252401347,2.42744668657,0.0,13.9747600329,18.6919646116,6.58763158362,1.89763158362,4.67,0.02
 05/19  07:00:00,202.354260959,25.5252401347,2.11408259383,0.0,13.9747600329,18.6919646116,11.8194288479,5.98505999863,4.67,1.16436884928
 05/19  08:00:00,274.065468143,25.5252401347,6.31021645655,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  09:00:00,313.748117619,25.5252401347,11.3137587192,0.0,62.886420148,41.4019203762,11.672137247,0.0,10.5075,1.16463724699
 05/19  10:00:00,315.869691229,25.5252401347,14.6413458548,0.0,62.886420148,41.4019203762,11.672216045,0.0,10.5075,1.16471604505
 05/19  11:00:00,339.338497456,25.5252401347,21.1105292407,0.0,62.886420148,41.4019203762,11.672439752,0.0,10.5075,1.16493975204
 05/19  12:00:00,337.114857761,25.5252401347,25.2263586567,0.0,62.886420148,41.4019203762,11.6725735914,0.0,10.5075,1.16507359139
 05/19  13:00:00,332.829793912,25.5252401347,21.9551443813,0.0,62.886420148,41.4019203762,11.6726121287,0.0,10.5075,1.16511212872
 05/19  14:00:00,315.610253264,25.5252401347,17.5555248665,0.0,62.886420148,41.4019203762,11.6723750714,0.0,10.5075,1.16487507143
 05/19  15:00:00,318.214923104,25.5252401347,23.1779106828,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  16:00:00,328.137786099,25.5252401347,29.4141695221,0.0,62.886420148,41.4019203762,11.6723675024,0.0,10.5075,1.16486750239
 05/19  17:00:00,323.712471314,25.5252401347,26.6092734304,0.0,62.886420148,41.4019203762,11.6724478892,0.0,10.5075,1.16494788922
 05/19  18:00:00,311.455069719,25.5252401347,20.996401686,0.0,41.9242800987,36.8599292233,10.5047246225,0.0,9.34,1.16472462255
 05/19  19:00:00,290.116379796,25.5252401347,15.5102273605,0.0,41.9242800987,36.8599292233,10.5046945172,0.0,9.34,1.16469451719
 05/19  20:00:00,267.290688862,25.5252401347,11.6690841959,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  21:00:00,192.209522431,25.5252401347,10.2793367706,0.0,13.9747600329,18.6919646116,5.83449120764,0.0,4.67,1.16449120764
 05/19  22:00:00,131.070552277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,160.831535593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928826408,0.0,2.335,1.16428826408
 05/19  24:00:00,138.377263892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,122.568828161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,121.478710205,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551554834,0.0,1.75125,1.16426554834
 05/20  03:00:00,120.425422996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,128.781078246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,124.336536798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,155.39256044,25.5252401347,2.36464117802,0.0,6.98738001645,14.1499734587,5.05536603759,0.388558503597,3.5025,1.16430753399
 05/20  07:00:00,178.150022162,25.5252401347,2.18043258007,0.0,6.98738001645,14.1499734587,4.4066582141,0.884158214097,3.5025,0.02
 05/20  08:00:00,246.373802198,25.5252401347,5.28383170689,0.0,20.9621400493,23.2339557645,7.00200005273,0.0,5.8375,1.16450005273
 05/20  09:00:00,279.176808747,25.5252401347,9.87349596572,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/20  10:00:00,307.912589582,25.5252401347,12.8903255463,0.0,62.886420148,41.4019203762,11.6723100198,0.0,10.5075,1.16481001983
 05/20  11:00:00,330.096301124,25.5252401347,15.4441211438,0.0,62.886420148,41.4019203762,11.6725458878,0.0,10.5075,1.16504588775
 05/20  12:00:00,326.454164653,25.5252401347,19.7966772354,0.0,62.886420148,41.4019203762,11.6726083962,0.0,10.5075,1.16510839618
 05/20  13:00:00,331.052555447,25.5252401347,22.8179669221,0.0,62.886420148,41.4019203762,11.6726531137,0.0,10.5075,1.16515311374
 05/20  14:00:00,321.890479721,25.5252401347,24.4334632397,0.0,62.886420148,41.4019203762,11.6724703785,0.0,10.5075,1.16497037851
 05/20  15:00:00,312.914341122,25.5252401347,23.613207018,0.0,62.886420148,41.4019203762,11.6723506474,0.0,10.5075,1.16485064738
 05/20  16:00:00,310.007737423,25.5252401347,22.0930768702,0.0,62.886420148,41.4019203762,11.6724165049,0.0,10.5075,1.16491650494
 05/20  17:00:00,304.876594332,25.5252401347,19.0379955594,0.0,62.886420148,41.4019203762,11.6724636481,0.0,10.5075,1.16496364815
 05/20  18:00:00,277.014409995,25.5252401347,12.5008258077,0.0,34.9369000822,32.3179380704,9.33727390813,0.0,8.1725,1.16477390813
 05/20  19:00:00,235.239044609,25.5252401347,8.31853343834,0.0,20.9621400493,23.2339557645,7.18471028135,1.32721028135,5.8375,0.02
 05/20  20:00:00,226.279337172,25.5252401347,6.4982623379,0.0,20.9621400493,23.2339557645,7.36037851675,0.358289335785,5.8375,1.16458918097
 05/20  21:00:00,170.104925297,25.5252401347,4.51395569582,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/20  22:00:00,120.294766093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157105822,0.0,1.75125,1.1644605822
 05/20  23:00:00,149.303952617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,125.083229907,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555275702,0.0,1.75125,1.16430275702
 05/21  01:00:00,113.079505895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,110.797276216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  03:00:00,109.157280919,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552076875,0.0,1.75125,1.16427076875
 05/21  04:00:00,115.044364893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,110.041387443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,138.109309339,25.5252401347,0.246468489124,0.0,6.98738001645,14.1499734587,47.5367983861,44.0142983861,3.5025,0.02
 05/21  07:00:00,156.064869996,25.5252401347,0.262430699006,0.0,6.98738001645,14.1499734587,76.9429096266,72.2760625467,3.5025,1.16434707993
 05/21  08:00:00,193.707007501,25.5252401347,0.591374622532,0.0,6.98738001645,14.1499734587,57.4339569869,53.9114569869,3.5025,0.02
 05/21  09:00:00,175.340937847,25.5252401347,0.817647664431,0.0,6.98738001645,14.1499734587,41.0144061341,36.3475319658,3.5025,1.16437416829
 05/21  10:00:00,211.330434992,25.5252401347,2.54573988634,0.0,27.9495200658,27.7759469175,18.5378369894,11.5128369894,7.005,0.02
 05/21  11:00:00,242.666391125,25.5252401347,3.79883034067,0.0,27.9495200658,27.7759469175,8.16964943607,0.0,7.005,1.16464943607
 05/21  12:00:00,264.681522872,25.5252401347,7.20751179571,0.0,41.9242800987,36.8599292233,10.5047510015,0.0,9.34,1.16475100149
 05/21  13:00:00,265.674084674,25.5252401347,8.31165317257,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  14:00:00,262.779014298,25.5252401347,9.89806519584,0.0,41.9242800987,36.8599292233,10.5046172464,0.0,9.34,1.16461724641
 05/21  15:00:00,260.893116408,25.5252401347,11.1808180671,0.0,41.9242800987,36.8599292233,10.5046668538,0.0,9.34,1.16466685378
 05/21  16:00:00,261.722764464,25.5252401347,11.7293430215,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  17:00:00,231.576461107,25.5252401347,10.4944396574,0.0,27.9495200658,27.7759469175,8.16972011797,0.0,7.005,1.16472011797
 05/21  18:00:00,232.41527949,25.5252401347,8.25153742242,0.0,13.9747600329,18.6919646116,5.83453833962,0.0,4.67,1.16453833962
 05/21  19:00:00,220.131752939,25.5252401347,6.60822821666,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  20:00:00,211.574176189,25.5252401347,5.21216163003,0.0,13.9747600329,18.6919646116,5.83447112735,0.0,4.67,1.16447112735
 05/21  21:00:00,185.258202329,25.5252401347,4.37436908096,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  22:00:00,121.901839601,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553901011,0.0,1.75125,1.16428901011
 05/21  23:00:00,150.944372443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,127.003758641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/22  01:00:00,116.641514944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922874572,0.0,2.335,1.16422874572
 05/22  02:00:00,114.645156682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,112.751834443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,119.652834705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,116.364834266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920642493,0.0,2.335,1.16420642493
 05/22  06:00:00,158.408580763,25.5252401347,0.833436475442,0.0,13.9747600329,18.6919646116,30.1743009759,25.4843009759,4.67,0.02
 05/22  07:00:00,178.283586399,25.5252401347,0.819976993934,0.0,13.9747600329,18.6919646116,53.9759656832,49.2859656832,4.67,0.02
 05/22  08:00:00,255.370805884,25.5252401347,2.30834925252,0.0,34.9369000822,32.3179380704,43.0356385185,33.6985648969,8.1725,1.16457362157
 05/22  09:00:00,285.278250451,25.5252401347,3.87017810342,0.0,62.886420148,41.4019203762,29.6459109579,17.9737823854,10.5075,1.16462857246
 05/22  10:00:00,284.828251467,25.5252401347,5.18854956618,0.0,62.886420148,41.4019203762,13.641796269,3.11429626898,10.5075,0.02
 05/22  11:00:00,312.043097382,25.5252401347,7.49746312297,0.0,62.886420148,41.4019203762,11.6724961007,0.0,10.5075,1.16499610066
 05/22  12:00:00,305.539355411,25.5252401347,8.7280719042,0.0,62.886420148,41.4019203762,11.6725751512,0.0,10.5075,1.16507515117
 05/22  13:00:00,310.694800022,25.5252401347,10.5466628377,0.0,62.886420148,41.4019203762,11.6726152551,0.0,10.5075,1.16511525513
 05/22  14:00:00,308.72983295,25.5252401347,12.4264410709,0.0,62.886420148,41.4019203762,11.6724755678,0.0,10.5075,1.1649755678
 05/22  15:00:00,309.121019291,25.5252401347,14.9081757403,0.0,62.886420148,41.4019203762,11.6723001498,0.0,10.5075,1.16480014982
 05/22  16:00:00,313.121842723,25.5252401347,17.483806378,0.0,62.886420148,41.4019203762,11.6723575897,0.0,10.5075,1.16485758973
 05/22  17:00:00,314.041115866,25.5252401347,18.5781334989,0.0,62.886420148,41.4019203762,11.6724335857,0.0,10.5075,1.16493358573
 05/22  18:00:00,304.809020428,25.5252401347,15.3419869494,0.0,41.9242800987,36.8599292233,10.5048716074,0.0,9.34,1.16487160739
 05/22  19:00:00,296.75338755,25.5252401347,13.2204793728,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/22  20:00:00,274.289724001,25.5252401347,10.0288013691,0.0,34.9369000822,32.3179380704,10.2030886305,0.865976404983,8.1725,1.1646122255
 05/22  21:00:00,193.633356362,25.5252401347,6.49093452763,0.0,13.9747600329,18.6919646116,5.83451042069,0.0,4.67,1.16451042069
 05/22  22:00:00,130.440786094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,159.744381503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,139.236342778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991969417,0.0,2.335,1.16419694169
 05/23  01:00:00,126.357397759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,124.930895878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,123.998325933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,149.726008973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920012233,0.0,2.335,1.16420012233
 05/23  05:00:00,145.756393804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,188.531098678,25.5252401347,1.35600306928,0.0,13.9747600329,18.6919646116,8.46022248977,3.77022248977,4.67,0.02
 05/23  07:00:00,200.276675163,25.5252401347,1.24164539684,0.0,13.9747600329,18.6919646116,29.5615204254,23.7270888355,4.67,1.16443158982
 05/23  08:00:00,265.890039996,25.5252401347,3.47117981061,0.0,34.9369000822,32.3179380704,15.8512162987,7.6587162987,8.1725,0.02
 05/23  09:00:00,299.087078362,25.5252401347,6.27535485948,0.0,62.886420148,41.4019203762,11.6721363598,0.0,10.5075,1.16463635985
 05/23  10:00:00,299.276522155,25.5252401347,8.71375176448,0.0,62.886420148,41.4019203762,11.6723557464,0.0,10.5075,1.16485574643
 05/23  11:00:00,320.88708529,25.5252401347,10.481129483,0.0,62.886420148,41.4019203762,11.6725666645,0.0,10.5075,1.16506666454
 05/23  12:00:00,311.260830096,25.5252401347,11.6155386323,0.0,62.886420148,41.4019203762,11.6726890412,0.0,10.5075,1.16518904116
 05/23  13:00:00,317.513427547,25.5252401347,15.9483419701,0.0,62.886420148,41.4019203762,11.6724781836,0.0,10.5075,1.16497818364
 05/23  14:00:00,315.063003579,25.5252401347,20.6065007985,0.0,62.886420148,41.4019203762,11.6724739256,0.0,10.5075,1.16497392561
 05/23  15:00:00,315.87972734,25.5252401347,24.1061066944,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  16:00:00,323.486956265,25.5252401347,28.1603895424,0.0,62.886420148,41.4019203762,11.6724576011,0.0,10.5075,1.16495760107
 05/23  17:00:00,327.538324754,25.5252401347,30.0313134216,0.0,62.886420148,41.4019203762,11.6723313775,0.0,10.5075,1.16483137752
 05/23  18:00:00,314.202527817,25.5252401347,23.9440215783,0.0,41.9242800987,36.8599292233,10.5047983402,0.0,9.34,1.1647983402
 05/23  19:00:00,293.829651849,25.5252401347,18.6957747298,0.0,41.9242800987,36.8599292233,10.5047604245,0.0,9.34,1.16476042448
 05/23  20:00:00,271.493858705,25.5252401347,13.570690157,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/23  21:00:00,198.147480464,25.5252401347,13.9889089026,0.0,13.9747600329,18.6919646116,5.83455179323,0.0,4.67,1.16455179323
 05/23  22:00:00,131.117485401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,157.651776749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926949716,0.0,2.335,1.16426949716
 05/23  24:00:00,132.795286727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,117.706787008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,114.779633835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,112.828401591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499230036,0.0,2.335,1.164230036
 05/24  04:00:00,118.388591719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,113.136683381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,155.167312374,25.5252401347,0.772290022292,0.0,13.9747600329,18.6919646116,31.2236481821,25.3894402964,4.67,1.16420788562
 05/24  07:00:00,176.805625885,25.5252401347,1.00097012614,0.0,13.9747600329,18.6919646116,38.4983019796,33.8083019796,4.67,0.02
 05/24  08:00:00,254.335514119,25.5252401347,3.14167366008,0.0,34.9369000822,32.3179380704,22.7738826929,13.4368879343,8.1725,1.16449475855
 05/24  09:00:00,288.194749528,25.5252401347,6.210120094,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  10:00:00,282.315131439,25.5252401347,8.02540562375,0.0,62.886420148,41.4019203762,11.6722785844,0.0,10.5075,1.16477858444
 05/24  11:00:00,308.439365076,25.5252401347,9.70812081321,0.0,62.886420148,41.4019203762,11.6726151203,0.0,10.5075,1.16511512028
 05/24  12:00:00,299.07716243,25.5252401347,10.7035042647,0.0,62.886420148,41.4019203762,11.6727192394,0.0,10.5075,1.16521923943
 05/24  13:00:00,296.79315954,25.5252401347,11.5410752655,0.0,62.886420148,41.4019203762,11.6725094508,0.0,10.5075,1.16500945082
 05/24  14:00:00,290.91670321,25.5252401347,12.5643966267,0.0,62.886420148,41.4019203762,11.6723318175,0.0,10.5075,1.16483181747
 05/24  15:00:00,287.543223079,25.5252401347,13.5451972216,0.0,62.886420148,41.4019203762,11.6723273289,0.0,10.5075,1.1648273289
 05/24  16:00:00,288.772425678,25.5252401347,13.9385871606,0.0,62.886420148,41.4019203762,11.672386164,0.0,10.5075,1.16488616402
 05/24  17:00:00,284.096858338,25.5252401347,12.5387958827,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  18:00:00,274.701767051,25.5252401347,10.3138911268,0.0,41.9242800987,36.8599292233,10.826726988,0.321846883739,9.34,1.16488010431
 05/24  19:00:00,264.997540959,25.5252401347,9.00927020064,0.0,41.9242800987,36.8599292233,10.5047086332,0.0,9.34,1.16470863316
 05/24  20:00:00,241.396983078,25.5252401347,7.18061023112,0.0,34.9369000822,32.3179380704,9.3372026601,0.0,8.1725,1.1647026601
 05/24  21:00:00,170.282689844,25.5252401347,4.15471861419,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  22:00:00,108.903078344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936801728,0.0,2.335,1.16436801728
 05/24  23:00:00,139.622099177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,113.196840001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,102.073375152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,100.100706315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923694834,0.0,2.335,1.16423694834
 05/25  03:00:00,99.9150157189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,105.636851694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,100.684389852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920976532,0.0,2.335,1.16420976532
 05/25  06:00:00,141.351802686,25.5252401347,0.105404743453,0.0,13.9747600329,18.6919646116,91.9259650819,87.2359650819,4.67,0.02
 05/25  07:00:00,162.520663014,25.5252401347,0.532235632897,0.0,13.9747600329,18.6919646116,88.3394830276,83.6494830276,4.67,0.02
 05/25  08:00:00,244.494868324,25.5252401347,2.17096450248,0.0,34.9369000822,32.3179380704,54.0856116337,44.7486054048,8.1725,1.16450622885
 05/25  09:00:00,277.822148265,25.5252401347,4.61642672556,0.0,62.886420148,41.4019203762,22.2081298412,11.6806298412,10.5075,0.02
 05/25  10:00:00,269.620538707,25.5252401347,5.90583751826,0.0,62.886420148,41.4019203762,11.672353905,0.0,10.5075,1.16485390499
 05/25  11:00:00,297.609193444,25.5252401347,7.79201950027,0.0,62.886420148,41.4019203762,11.6726377722,0.0,10.5075,1.16513777221
 05/25  12:00:00,285.783154456,25.5252401347,8.81385077468,0.0,62.886420148,41.4019203762,11.6723816306,0.0,10.5075,1.1648816306
 05/25  13:00:00,284.151884445,25.5252401347,9.56623172313,0.0,62.886420148,41.4019203762,11.6725154033,0.0,10.5075,1.16501540325
 05/25  14:00:00,280.724057336,25.5252401347,10.7137553348,0.0,62.886420148,41.4019203762,11.6723698602,0.0,10.5075,1.16486986019
 05/25  15:00:00,279.7657917,25.5252401347,12.3816667931,0.0,62.886420148,41.4019203762,11.6723785042,0.0,10.5075,1.16487850421
 05/25  16:00:00,281.811783285,25.5252401347,13.5499811352,0.0,62.886420148,41.4019203762,11.6724317457,0.0,10.5075,1.16493174575
 05/25  17:00:00,280.074284531,25.5252401347,12.999752607,0.0,62.886420148,41.4019203762,11.6723078022,0.0,10.5075,1.16480780218
 05/25  18:00:00,273.442087779,25.5252401347,10.8882118962,0.0,41.9242800987,36.8599292233,10.5047398349,0.0,9.34,1.1647398349
 05/25  19:00:00,263.364300535,25.5252401347,9.17684537737,0.0,41.9242800987,36.8599292233,9.67975022743,0.319750227428,9.34,0.02
 05/25  20:00:00,239.249397269,25.5252401347,7.14279855653,0.0,34.9369000822,32.3179380704,9.33712949712,0.0,8.1725,1.16462949712
 05/25  21:00:00,169.853179874,25.5252401347,4.09225749845,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/25  22:00:00,109.599292889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939952816,0.0,2.335,1.16439952816
 05/25  23:00:00,140.564680037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,114.517976174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,103.650974217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926778238,0.0,2.335,1.16426778238
 05/26  02:00:00,102.369648005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,100.416118062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,121.952819309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924914193,0.0,2.335,1.16424914193
 05/26  05:00:00,117.650976753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,159.719474321,25.5252401347,0.174301562263,0.0,13.9747600329,18.6919646116,86.739237176,82.049237176,4.67,0.02
 05/26  07:00:00,171.776336915,25.5252401347,0.462056172678,0.0,13.9747600329,18.6919646116,91.9238694883,86.0894871828,4.67,1.16438230554
 05/26  08:00:00,246.846177266,25.5252401347,2.25156610809,0.0,34.9369000822,32.3179380704,49.4307046115,41.2382046115,8.1725,0.02
 05/26  09:00:00,282.237709021,25.5252401347,4.70623221452,0.0,62.886420148,41.4019203762,17.8459544165,6.17382297899,10.5075,1.1646314375
 05/26  10:00:00,274.198448395,25.5252401347,5.84884604237,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  11:00:00,300.557165295,25.5252401347,7.66648848148,0.0,62.886420148,41.4019203762,11.6726340764,0.0,10.5075,1.16513407638
 05/26  12:00:00,291.837985119,25.5252401347,9.13877276083,0.0,62.886420148,41.4019203762,12.8177108694,0.0,10.5075,2.31021086939
 05/26  13:00:00,294.550128401,25.5252401347,10.6157153846,0.0,62.886420148,41.4019203762,11.6725295477,0.0,10.5075,1.16502954774
 05/26  14:00:00,292.83312993,25.5252401347,12.3198660162,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  15:00:00,292.997470699,25.5252401347,14.8320828397,0.0,62.886420148,41.4019203762,11.6724028581,0.0,10.5075,1.1649028581
 05/26  16:00:00,293.744572539,25.5252401347,15.2027747185,0.0,62.886420148,41.4019203762,11.6724505476,0.0,10.5075,1.16495054758
 05/26  17:00:00,293.659977119,25.5252401347,14.8480674593,0.0,62.886420148,41.4019203762,11.6723215615,0.0,10.5075,1.16482156153
 05/26  18:00:00,287.449624339,25.5252401347,12.9037738149,0.0,41.9242800987,36.8599292233,10.5047668958,0.0,9.34,1.16476689584
 05/26  19:00:00,271.007983867,25.5252401347,10.9484838243,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/26  20:00:00,250.863463186,25.5252401347,8.69686782659,0.0,34.9369000822,32.3179380704,9.33718228113,0.0,8.1725,1.16468228113
 05/26  21:00:00,182.25486637,25.5252401347,6.56365768061,0.0,13.9747600329,18.6919646116,5.83457436716,0.0,4.67,1.16457436716
 05/26  22:00:00,126.162195683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,155.032210258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
