Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  24:00:00,132.335392239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919622256,0.0,2.335,1.16419622256
 05/27  01:00:00,115.910935778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,112.538666232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,110.344586037,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552589354,0.0,1.75125,1.16427589354
 05/27  04:00:00,115.129588735,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,107.790433744,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,135.95112676,25.5252401347,0.31302698396,0.0,6.98738001645,14.1499734587,50.8035144943,46.1367214133,3.5025,1.164293081
 05/27  07:00:00,155.282556975,25.5252401347,0.462362666574,0.0,6.98738001645,14.1499734587,67.5396388515,64.0171388515,3.5025,0.02
 05/27  08:00:00,221.31798913,25.5252401347,1.49582178495,0.0,20.9621400493,23.2339557645,41.8728066675,34.8707522393,5.8375,1.16455442819
 05/27  09:00:00,251.090204976,25.5252401347,4.35640629391,0.0,41.9242800987,36.8599292233,12.8635018634,3.5035018634,9.34,0.02
 05/27  10:00:00,277.912280978,25.5252401347,7.4807992462,0.0,62.886420148,41.4019203762,11.6722746143,0.0,10.5075,1.16477461429
 05/27  11:00:00,304.712992182,25.5252401347,9.90725999379,0.0,62.886420148,41.4019203762,11.6725260737,0.0,10.5075,1.16502607367
 05/27  12:00:00,293.74607456,25.5252401347,11.5225093939,0.0,62.886420148,41.4019203762,11.6725857763,0.0,10.5075,1.16508577635
 05/27  13:00:00,292.179548151,25.5252401347,13.2109947622,0.0,62.886420148,41.4019203762,11.6726159446,0.0,10.5075,1.16511594455
 05/27  14:00:00,288.43283965,25.5252401347,15.4701763458,0.0,62.886420148,41.4019203762,11.6723874032,0.0,10.5075,1.16488740316
 05/27  15:00:00,285.680563501,25.5252401347,17.2600599788,0.0,62.886420148,41.4019203762,11.6724484631,0.0,10.5075,1.16494846308
 05/27  16:00:00,285.366165244,25.5252401347,18.2611949712,0.0,62.886420148,41.4019203762,11.6722967509,0.0,10.5075,1.16479675086
 05/27  17:00:00,283.676225649,25.5252401347,17.3556617921,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  18:00:00,263.611429546,25.5252401347,12.5071530724,0.0,34.9369000822,32.3179380704,9.51695540863,0.179568998055,8.1725,1.16488641057
 05/27  19:00:00,222.948272224,25.5252401347,8.57731344344,0.0,20.9621400493,23.2339557645,7.74208517522,0.739939724641,5.8375,1.16464545058
 05/27  20:00:00,213.02206787,25.5252401347,6.84666335545,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  21:00:00,158.133165494,25.5252401347,4.5947879016,0.0,6.98738001645,14.1499734587,4.66704133672,0.0,3.5025,1.16454133672
 05/27  22:00:00,111.010151365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  23:00:00,141.791277711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559966653,0.0,1.75125,1.16434966653
 05/27  24:00:00,116.670385244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,103.701219276,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550673603,0.0,1.75125,1.16425673603
 05/28  02:00:00,102.077474056,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,100.766156261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,107.340541637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,103.089652423,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154961327,0.0,1.75125,1.1642461327
 05/28  06:00:00,132.01499577,25.5252401347,0.361962731298,0.0,6.98738001645,14.1499734587,49.7656610218,46.2431610218,3.5025,0.02
 05/28  07:00:00,150.69583918,25.5252401347,0.50805802049,0.0,6.98738001645,14.1499734587,67.0626340996,63.5401340996,3.5025,0.02
 05/28  08:00:00,192.523062026,25.5252401347,1.02260986103,0.0,6.98738001645,14.1499734587,41.6448084428,36.9779815862,3.5025,1.16432685658
 05/28  09:00:00,173.984968003,25.5252401347,1.24301563706,0.0,6.98738001645,14.1499734587,24.2652385577,20.7427385577,3.5025,0.02
 05/28  10:00:00,208.803914138,25.5252401347,3.58216317819,0.0,27.9495200658,27.7759469175,11.0613169691,2.8917580596,7.005,1.16455890948
 05/28  11:00:00,236.409213659,25.5252401347,5.02270569945,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  12:00:00,256.248276159,25.5252401347,8.30292008716,0.0,41.9242800987,36.8599292233,10.5047588651,0.0,9.34,1.16475886506
 05/28  13:00:00,256.405484125,25.5252401347,9.98957836509,0.0,41.9242800987,36.8599292233,10.5046459489,0.0,9.34,1.16464594887
 05/28  14:00:00,251.353952885,25.5252401347,11.8040925186,0.0,41.9242800987,36.8599292233,10.5046428637,0.0,9.34,1.16464286369
 05/28  15:00:00,247.78090304,25.5252401347,14.3024539562,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  16:00:00,249.747935326,25.5252401347,15.914290889,0.0,41.9242800987,36.8599292233,10.5047252683,0.0,9.34,1.16472526829
 05/28  17:00:00,218.833746792,25.5252401347,13.9069611433,0.0,27.9495200658,27.7759469175,8.16971474538,0.0,7.005,1.16471474538
 05/28  18:00:00,220.065756783,25.5252401347,10.1003524792,0.0,13.9747600329,18.6919646116,5.01732029494,0.327320294937,4.67,0.02
 05/28  19:00:00,202.474845222,25.5252401347,8.05604723358,0.0,13.9747600329,18.6919646116,5.83461409883,0.0,4.67,1.16461409883
 05/28  20:00:00,197.790581909,25.5252401347,5.97492120774,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  21:00:00,173.217457002,25.5252401347,5.04151972285,0.0,13.9747600329,18.6919646116,5.83444406407,0.0,4.67,1.16444406407
 05/28  22:00:00,109.963985327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,140.777390994,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,116.452318641,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550817967,0.0,1.75125,1.16425817967
 05/29  01:00:00,105.50223914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,104.532968884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,104.509004506,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551507466,0.0,1.75125,1.16426507466
 05/29  04:00:00,112.504793136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,109.214806826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,139.09298449,25.5252401347,0.391625774017,0.0,6.98738001645,14.1499734587,43.1864071492,38.519626631,3.5025,1.16428051828
 05/29  07:00:00,159.549113868,25.5252401347,0.553397438738,0.0,6.98738001645,14.1499734587,57.659654549,54.137154549,3.5025,0.02
 05/29  08:00:00,198.327542096,25.5252401347,1.04901709553,0.0,6.98738001645,14.1499734587,33.8366048061,30.3141048061,3.5025,0.02
 05/29  09:00:00,180.127894463,25.5252401347,1.26686713442,0.0,6.98738001645,14.1499734587,20.3853864983,15.7184679384,3.5025,1.16441855991
 05/29  10:00:00,217.898438817,25.5252401347,3.52788611976,0.0,27.9495200658,27.7759469175,7.4091230963,0.384123096302,7.005,0.02
 05/29  11:00:00,248.915589015,25.5252401347,5.35296422512,0.0,27.9495200658,27.7759469175,8.16967185371,0.0,7.005,1.16467185371
 05/29  12:00:00,270.717791129,25.5252401347,7.95652723252,0.0,41.9242800987,36.8599292233,10.5047545472,0.0,9.34,1.16475454718
 05/29  13:00:00,269.10487445,25.5252401347,8.31191701513,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  14:00:00,263.245274597,25.5252401347,9.14511820602,0.0,41.9242800987,36.8599292233,10.5046068889,0.0,9.34,1.16460688894
 05/29  15:00:00,255.145208017,25.5252401347,8.87243057769,0.0,41.9242800987,36.8599292233,10.5046390516,0.0,9.34,1.16463905158
 05/29  16:00:00,251.029543789,25.5252401347,8.15512132182,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  17:00:00,218.051396945,25.5252401347,6.43505903123,0.0,27.9495200658,27.7759469175,8.16967474791,0.0,7.005,1.16467474791
 05/29  18:00:00,218.504007864,25.5252401347,4.29663554373,0.0,13.9747600329,18.6919646116,6.27502082182,0.440539288519,4.67,1.1644815333
 05/29  19:00:00,202.725881087,25.5252401347,3.25519232427,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  20:00:00,200.854234151,25.5252401347,2.37522248629,0.0,13.9747600329,18.6919646116,10.7269776835,4.89246089392,4.67,1.16451678961
 05/29  21:00:00,176.031831646,25.5252401347,1.84741605511,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,115.944311483,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554399902,0.0,1.75125,1.16429399902
 05/29  23:00:00,145.311804795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,119.737402976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,111.285471409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,109.591574511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921362759,0.0,2.335,1.16421362759
 05/30  03:00:00,108.07140646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,131.172215846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,127.104827338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924758501,0.0,2.335,1.16424758501
 05/30  06:00:00,168.248596772,25.5252401347,0.248501586937,0.0,13.9747600329,18.6919646116,70.7272440293,66.0372440293,4.67,0.02
 05/30  07:00:00,178.226145378,25.5252401347,0.346066896576,0.0,13.9747600329,18.6919646116,91.1368187495,86.4468187495,4.67,0.02
 05/30  08:00:00,246.284079153,25.5252401347,1.4901421694,0.0,34.9369000822,32.3179380704,68.6917321644,59.3547625973,8.1725,1.16446956706
 05/30  09:00:00,278.981501552,25.5252401347,3.41960998409,0.0,62.886420148,41.4019203762,36.6833391209,26.1558391209,10.5075,0.02
 05/30  10:00:00,278.595582393,25.5252401347,4.80873302873,0.0,62.886420148,41.4019203762,14.4843148177,2.81201227984,10.5075,1.16480253785
 05/30  11:00:00,307.374041253,25.5252401347,6.93943082833,0.0,62.886420148,41.4019203762,11.6725710761,0.0,10.5075,1.16507107608
 05/30  12:00:00,301.442525099,25.5252401347,8.7646447678,0.0,62.886420148,41.4019203762,11.6726441444,0.0,10.5075,1.1651441444
 05/30  13:00:00,305.934585232,25.5252401347,10.7678407623,0.0,62.886420148,41.4019203762,11.6726613425,0.0,10.5075,1.16516134254
 05/30  14:00:00,301.740930543,25.5252401347,11.9169085662,0.0,62.886420148,41.4019203762,11.6724732727,0.0,10.5075,1.16497327274
 05/30  15:00:00,300.731786778,25.5252401347,14.2133220641,0.0,62.886420148,41.4019203762,11.6722687095,0.0,10.5075,1.16476870947
 05/30  16:00:00,302.997088149,25.5252401347,16.0739614318,0.0,62.886420148,41.4019203762,11.6723102901,0.0,10.5075,1.16481029012
 05/30  17:00:00,300.911164756,25.5252401347,15.0447783377,0.0,62.886420148,41.4019203762,11.6723698995,0.0,10.5075,1.16486989951
 05/30  18:00:00,294.535941569,25.5252401347,13.3185244101,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,275.428083954,25.5252401347,11.9564587434,0.0,41.9242800987,36.8599292233,10.5046463582,0.0,9.34,1.16464635823
 05/30  20:00:00,258.093753104,25.5252401347,9.53125387004,0.0,34.9369000822,32.3179380704,9.33713143775,0.0,8.1725,1.16463143775
 05/30  21:00:00,184.38381979,25.5252401347,6.98518370132,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,126.726381827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993537657,0.0,2.335,1.1643537657
 05/30  23:00:00,154.979274887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,131.673304644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,119.119060603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924445145,0.0,2.335,1.16424445145
 05/31  02:00:00,117.295233083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,115.817562192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,121.871323552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,116.738625979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921691067,0.0,2.335,1.16421691067
 05/31  06:00:00,157.475204665,25.5252401347,0.80952739277,0.0,13.9747600329,18.6919646116,27.4387999352,22.7487999352,4.67,0.02
 05/31  07:00:00,176.628108582,25.5252401347,0.819264424279,0.0,13.9747600329,18.6919646116,49.7960677125,45.1060677125,4.67,0.02
 05/31  08:00:00,258.567785413,25.5252401347,2.88700860327,0.0,34.9369000822,32.3179380704,24.380035224,15.0429709312,8.1725,1.16456429274
 05/31  09:00:00,296.990619482,25.5252401347,6.32806453389,0.0,62.886420148,41.4019203762,11.6720996722,0.0,10.5075,1.1645996722
 05/31  10:00:00,298.131634189,25.5252401347,9.08961658886,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  11:00:00,322.383355218,25.5252401347,11.4184643286,0.0,62.886420148,41.4019203762,11.6724370919,0.0,10.5075,1.16493709193
 05/31  12:00:00,315.366633377,25.5252401347,12.6607445717,0.0,62.886420148,41.4019203762,11.6724929105,0.0,10.5075,1.16499291045
 05/31  13:00:00,316.110574662,25.5252401347,13.8057254568,0.0,62.886420148,41.4019203762,11.6725107845,0.0,10.5075,1.16501078455
 05/31  14:00:00,310.055197525,25.5252401347,16.6624631625,0.0,62.886420148,41.4019203762,11.6723540396,0.0,10.5075,1.1648540396
 05/31  15:00:00,306.010019432,25.5252401347,18.1522644324,0.0,62.886420148,41.4019203762,11.6723494315,0.0,10.5075,1.16484943154
 05/31  16:00:00,303.843431631,25.5252401347,17.7926271822,0.0,62.886420148,41.4019203762,11.6723886339,0.0,10.5075,1.16488863395
 05/31  17:00:00,299.942314424,25.5252401347,15.9279381442,0.0,62.886420148,41.4019203762,11.6724457561,0.0,10.5075,1.1649457561
 05/31  18:00:00,291.842032917,25.5252401347,13.4244194043,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  19:00:00,280.812765235,25.5252401347,11.9438204304,0.0,41.9242800987,36.8599292233,10.5047209506,0.0,9.34,1.16472095062
 05/31  20:00:00,262.298332617,25.5252401347,9.77155979792,0.0,34.9369000822,32.3179380704,9.337204031,0.0,8.1725,1.164704031
 05/31  21:00:00,189.230924799,25.5252401347,7.96382952638,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/31  22:00:00,125.933172808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938053167,0.0,2.335,1.16438053167
 05/31  23:00:00,157.135397369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,137.358579456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,127.579108638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924907876,0.0,2.335,1.16424907876
 06/01  02:00:00,130.117234516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,131.898264391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,141.630864823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,136.460671923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922396901,0.0,2.335,1.16422396901
 06/01  06:00:00,182.466627493,25.5252401347,7.34810454406,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  07:00:00,205.774987076,25.5252401347,6.3604422067,0.0,13.9747600329,18.6919646116,5.71198207624,1.02198207624,4.67,0.02
 06/01  08:00:00,281.41905334,25.5252401347,9.33067925388,0.0,34.9369000822,32.3179380704,9.33701196941,0.0,8.1725,1.16451196941
 06/01  09:00:00,318.961640672,25.5252401347,14.2953087508,0.0,62.886420148,41.4019203762,11.6721660634,0.0,10.5075,1.1646660634
 06/01  10:00:00,323.660625196,25.5252401347,17.9617651555,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  11:00:00,345.256051042,25.5252401347,25.9733132447,0.0,62.886420148,41.4019203762,11.6724998214,0.0,10.5075,1.16499982135
 06/01  12:00:00,347.577948641,25.5252401347,32.2666365532,0.0,62.886420148,41.4019203762,11.672553069,0.0,10.5075,1.16505306905
 06/01  13:00:00,352.999681374,25.5252401347,35.1065683395,0.0,62.886420148,41.4019203762,11.6725685741,0.0,10.5075,1.16506857407
 06/01  14:00:00,349.466670736,25.5252401347,37.7376609347,0.0,62.886420148,41.4019203762,11.6724100993,0.0,10.5075,1.16491009926
 06/01  15:00:00,347.367047959,25.5252401347,42.3436784686,0.0,62.886420148,41.4019203762,11.6724033229,0.0,10.5075,1.16490332293
 06/01  16:00:00,337.665473471,25.5252401347,36.104233859,0.0,62.886420148,41.4019203762,11.6724401193,0.0,10.5075,1.16494011928
 06/01  17:00:00,339.296816033,25.5252401347,36.7974366008,0.0,62.886420148,41.4019203762,11.6723027761,0.0,10.5075,1.16480277612
 06/01  18:00:00,321.206995225,25.5252401347,27.7689957791,0.0,41.9242800987,36.8599292233,10.5047212695,0.0,9.34,1.16472126946
 06/01  19:00:00,293.827561003,25.5252401347,15.4377172021,0.0,41.9242800987,36.8599292233,9.73789149248,0.377891492483,9.34,0.02
 06/01  20:00:00,274.096902362,25.5252401347,11.2982841955,0.0,34.9369000822,32.3179380704,9.68378401004,0.346684567168,8.1725,1.16459944287
 06/01  21:00:00,196.09184875,25.5252401347,8.90439718695,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  22:00:00,131.271094527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938075493,0.0,2.335,1.16438075493
 06/01  23:00:00,158.708630291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,138.263452775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,127.077221749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922744341,0.0,2.335,1.16422744341
 06/02  02:00:00,125.791709255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,125.455249909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,152.108462493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920479198,0.0,2.335,1.16420479198
 06/02  05:00:00,150.214681952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,194.901722625,25.5252401347,3.51730248323,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  07:00:00,209.805129178,25.5252401347,3.39840296375,0.0,13.9747600329,18.6919646116,5.56492645513,0.874926455129,4.67,0.02
 06/02  08:00:00,277.772160098,25.5252401347,7.68395369412,0.0,34.9369000822,32.3179380704,9.33705441931,0.0,8.1725,1.16455441931
 06/02  09:00:00,316.60139281,25.5252401347,12.9265823304,0.0,62.886420148,41.4019203762,11.6722061009,0.0,10.5075,1.16470610091
 06/02  10:00:00,318.431945941,25.5252401347,15.4356665931,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  11:00:00,338.19166838,25.5252401347,20.5011821211,0.0,62.886420148,41.4019203762,11.6725363877,0.0,10.5075,1.16503638772
 06/02  12:00:00,345.274329923,25.5252401347,29.1995911598,0.0,62.886420148,41.4019203762,11.6725871211,0.0,10.5075,1.16508712111
 06/02  13:00:00,355.673938422,25.5252401347,35.9216158541,0.0,62.886420148,41.4019203762,11.6726002794,0.0,10.5075,1.16510027939
 06/02  14:00:00,357.289226976,25.5252401347,42.9295157662,0.0,62.886420148,41.4019203762,11.6724400606,0.0,10.5075,1.16494006059
 06/02  15:00:00,356.709200338,25.5252401347,48.5468468188,0.0,62.886420148,41.4019203762,11.6722454892,0.0,10.5075,1.16474548923
 06/02  16:00:00,356.396356088,25.5252401347,49.3434582471,0.0,62.886420148,41.4019203762,11.6722771935,0.0,10.5075,1.16477719345
 06/02  17:00:00,355.74486152,25.5252401347,49.1294659925,0.0,62.886420148,41.4019203762,11.6723268373,0.0,10.5075,1.16482683735
 06/02  18:00:00,346.665539163,25.5252401347,45.7901898504,0.0,41.9242800987,36.8599292233,10.5047434394,0.0,9.34,1.16474343937
 06/02  19:00:00,325.562571856,25.5252401347,41.4943877482,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/02  20:00:00,304.425886464,25.5252401347,33.177214502,0.0,34.9369000822,32.3179380704,9.33712001976,0.0,8.1725,1.16462001976
 06/02  21:00:00,227.814852545,25.5252401347,36.3193770486,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  22:00:00,139.954136692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940049635,0.0,2.335,1.16440049635
 06/02  23:00:00,166.337998509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  24:00:00,148.376802228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,135.502013214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559246635,0.0,1.75125,1.16434246635
 06/03  02:00:00,133.171302812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,132.544650559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,140.255356378,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550347939,0.0,1.75125,1.16425347939
 06/03  05:00:00,135.829946093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,172.92988694,25.5252401347,9.79815583884,0.0,6.98738001645,14.1499734587,3.75157921746,0.22907921746,3.5025,0.02
 06/03  07:00:00,197.097057299,25.5252401347,7.73959290734,0.0,6.98738001645,14.1499734587,5.65926715633,0.992316898804,3.5025,1.16445025753
 06/03  08:00:00,263.700237685,25.5252401347,11.5502791454,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  09:00:00,301.240398198,25.5252401347,19.2547871581,0.0,41.9242800987,36.8599292233,10.5046041615,0.0,9.34,1.16460416145
 06/03  10:00:00,337.693550448,25.5252401347,29.0032777696,0.0,62.886420148,41.4019203762,11.6723552556,0.0,10.5075,1.16485525561
 06/03  11:00:00,358.527217887,25.5252401347,36.2195212529,0.0,62.886420148,41.4019203762,11.6724451231,0.0,10.5075,1.16494512308
 06/03  12:00:00,356.612116688,25.5252401347,39.6252923712,0.0,62.886420148,41.4019203762,11.6725023059,0.0,10.5075,1.16500230588
 06/03  13:00:00,363.262826759,25.5252401347,43.2788516945,0.0,62.886420148,41.4019203762,11.6725186974,0.0,10.5075,1.16501869736
 06/03  14:00:00,362.4801034,25.5252401347,49.4687602432,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  15:00:00,357.465277118,25.5252401347,51.5425319409,0.0,62.886420148,41.4019203762,11.6724275698,0.0,10.5075,1.1649275698
 06/03  16:00:00,354.631405957,25.5252401347,50.511242807,0.0,62.886420148,41.4019203762,11.6722721417,0.0,10.5075,1.16477214165
 06/03  17:00:00,334.884171633,25.5252401347,36.8135180384,0.0,62.886420148,41.4019203762,11.6722930694,0.0,10.5075,1.16479306937
 06/03  18:00:00,289.246113464,25.5252401347,17.3095625161,0.0,34.9369000822,32.3179380704,9.33727412897,0.0,8.1725,1.16477412897
 06/03  19:00:00,249.313085899,25.5252401347,13.3190336149,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  20:00:00,248.270215465,25.5252401347,12.3535458611,0.0,20.9621400493,23.2339557645,7.00211476222,0.0,5.8375,1.16461476222
 06/03  21:00:00,189.271877554,25.5252401347,12.5521500173,0.0,6.98738001645,14.1499734587,4.66698692382,0.0,3.5025,1.16448692382
 06/03  22:00:00,131.968550385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,160.125057407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,141.273321556,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560130191,0.0,1.75125,1.16435130191
 06/04  01:00:00,129.997110262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,128.060863266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,127.655727121,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550464827,0.0,1.75125,1.16425464827
 06/04  04:00:00,135.249736634,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,131.585831311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,165.654869921,25.5252401347,5.92708783947,0.0,6.98738001645,14.1499734587,4.66676204335,0.0,3.5025,1.16426204335
 06/04  07:00:00,189.704447535,25.5252401347,5.35697046702,0.0,6.98738001645,14.1499734587,4.47851779071,0.956017790714,3.5025,0.02
 06/04  08:00:00,226.880454151,25.5252401347,6.6916769299,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  09:00:00,215.141029132,25.5252401347,8.8311933006,0.0,6.98738001645,14.1499734587,4.66686987891,0.0,3.5025,1.16436987891
 06/04  10:00:00,255.573433202,25.5252401347,15.4528258458,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  11:00:00,277.245299501,25.5252401347,18.7253688189,0.0,27.9495200658,27.7759469175,8.16955723603,0.0,7.005,1.16455723603
 06/04  12:00:00,312.495066887,25.5252401347,29.9495155034,0.0,41.9242800987,36.8599292233,10.5047703469,0.0,9.34,1.16477034687
 06/04  13:00:00,321.239124523,25.5252401347,34.754465939,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  14:00:00,318.798733169,25.5252401347,39.7323444093,0.0,41.9242800987,36.8599292233,10.5046128122,0.0,9.34,1.16461281219
 06/04  15:00:00,317.96679485,25.5252401347,44.9462250161,0.0,41.9242800987,36.8599292233,10.5046325603,0.0,9.34,1.16463256032
 06/04  16:00:00,317.449502702,25.5252401347,44.7948943361,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  17:00:00,269.479828783,25.5252401347,31.6441942063,0.0,27.9495200658,27.7759469175,8.1696557441,0.0,7.005,1.1646557441
 06/04  18:00:00,255.053745566,25.5252401347,18.1201105797,0.0,13.9747600329,18.6919646116,5.83458053581,0.0,4.67,1.16458053581
 06/04  19:00:00,240.842589092,25.5252401347,14.6192305943,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  20:00:00,235.073360279,25.5252401347,11.9236381876,0.0,13.9747600329,18.6919646116,5.8344790328,0.0,4.67,1.1644790328
 06/04  21:00:00,207.123103981,25.5252401347,15.0184184483,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  22:00:00,131.931652748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,159.02937971,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551888263,0.0,1.75125,1.16426888263
 06/04  24:00:00,140.269309417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,131.175860316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,129.579033219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923476928,0.0,2.335,1.16423476928
 06/05  03:00:00,128.301979485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,135.967754061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,131.477889708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919869622,0.0,2.335,1.16419869622
 06/05  06:00:00,174.67649523,25.5252401347,4.35119681052,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  07:00:00,192.803607906,25.5252401347,3.31367591414,0.0,13.9747600329,18.6919646116,5.63311245603,0.943112456031,4.67,0.02
 06/05  08:00:00,270.451104712,25.5252401347,6.26470671254,0.0,34.9369000822,32.3179380704,9.33702861128,0.0,8.1725,1.16452861128
 06/05  09:00:00,305.117936563,25.5252401347,9.67038933874,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  10:00:00,305.622071288,25.5252401347,12.3322761019,0.0,62.886420148,41.4019203762,11.6722247177,0.0,10.5075,1.16472471774
 06/05  11:00:00,326.362834484,25.5252401347,14.6085403342,0.0,62.886420148,41.4019203762,11.6724757445,0.0,10.5075,1.16497574445
 06/05  12:00:00,321.256619702,25.5252401347,16.9853680434,0.0,62.886420148,41.4019203762,11.6725339287,0.0,10.5075,1.16503392872
 06/05  13:00:00,325.533779108,25.5252401347,20.5641732165,0.0,62.886420148,41.4019203762,11.6725371684,0.0,10.5075,1.16503716842
 06/05  14:00:00,315.508977364,25.5252401347,23.1358107446,0.0,62.886420148,41.4019203762,11.6723389498,0.0,10.5075,1.1648389498
 06/05  15:00:00,307.311472559,25.5252401347,24.3610063707,0.0,62.886420148,41.4019203762,11.6723090201,0.0,10.5075,1.16480902014
 06/05  16:00:00,304.545245867,25.5252401347,23.4223185395,0.0,62.886420148,41.4019203762,11.6723400263,0.0,10.5075,1.16484002627
 06/05  17:00:00,306.513118084,25.5252401347,22.9304546122,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  18:00:00,296.81582777,25.5252401347,17.8994200825,0.0,41.9242800987,36.8599292233,10.5048086227,0.0,9.34,1.16480862271
 06/05  19:00:00,281.349805859,25.5252401347,13.7900158275,0.0,41.9242800987,36.8599292233,10.5046181567,0.0,9.34,1.16461815674
 06/05  20:00:00,261.487232665,25.5252401347,10.5832082492,0.0,34.9369000822,32.3179380704,9.33708888651,0.0,8.1725,1.16458888651
 06/05  21:00:00,189.798030408,25.5252401347,9.06536831983,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  22:00:00,124.638429413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,152.769966705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925749161,0.0,2.335,1.16425749161
 06/05  24:00:00,130.053147893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,118.181837855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,117.115233525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924525646,0.0,2.335,1.16424525646
 06/06  03:00:00,115.583392304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,140.067803095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,135.079895459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,177.123362828,25.5252401347,1.80157773634,0.0,13.9747600329,18.6919646116,10.2865008494,4.4522474515,4.67,1.16425339788
 06/06  07:00:00,186.703549919,25.5252401347,1.47920299832,0.0,13.9747600329,18.6919646116,31.0404048679,26.3504048679,4.67,0.02
 06/06  08:00:00,256.415159453,25.5252401347,4.01437892865,0.0,34.9369000822,32.3179380704,14.3195605083,4.9825907645,8.1725,1.16446974376
 06/06  09:00:00,291.816220591,25.5252401347,7.26445949835,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  10:00:00,289.759672891,25.5252401347,9.19354358649,0.0,62.886420148,41.4019203762,11.6723358886,0.0,10.5075,1.16483588856
 06/06  11:00:00,316.727291443,25.5252401347,11.162658691,0.0,62.886420148,41.4019203762,11.6724118523,0.0,10.5075,1.16491185235
 06/06  12:00:00,312.043342613,25.5252401347,13.4666083732,0.0,62.886420148,41.4019203762,11.6724676792,0.0,10.5075,1.16496767921
 06/06  13:00:00,318.558697628,25.5252401347,16.4311131896,0.0,62.886420148,41.4019203762,11.6724686767,0.0,10.5075,1.1649686767
 06/06  14:00:00,314.148057918,25.5252401347,19.558224381,0.0,62.886420148,41.4019203762,11.6724672238,0.0,10.5075,1.16496722379
 06/06  15:00:00,311.62934105,25.5252401347,22.7605280452,0.0,62.886420148,41.4019203762,11.6722366991,0.0,10.5075,1.16473669906
 06/06  16:00:00,312.060545072,25.5252401347,24.167446318,0.0,62.886420148,41.4019203762,11.6722655658,0.0,10.5075,1.16476556581
 06/06  17:00:00,312.679394839,25.5252401347,23.6231246137,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  18:00:00,301.813227433,25.5252401347,18.6587953356,0.0,41.9242800987,36.8599292233,10.5047321406,0.0,9.34,1.16473214063
 06/06  19:00:00,277.728766094,25.5252401347,14.3150665771,0.0,41.9242800987,36.8599292233,10.5046920584,0.0,9.34,1.16469205844
 06/06  20:00:00,258.311684632,25.5252401347,10.6918849182,0.0,34.9369000822,32.3179380704,8.86115874837,0.668658748371,8.1725,0.02
 06/06  21:00:00,183.73871358,25.5252401347,8.28695430689,0.0,13.9747600329,18.6919646116,5.83455852336,0.0,4.67,1.16455852336
 06/06  22:00:00,124.388898683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,153.165488394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925226411,0.0,2.335,1.16425226411
 06/06  24:00:00,130.242178108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,117.644191746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,115.598025688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923062569,0.0,2.335,1.16423062569
 06/07  03:00:00,114.017656086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,120.258254379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,115.355680654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,156.9554502,25.5252401347,1.33314131528,0.0,13.9747600329,18.6919646116,16.973099768,11.1388485639,4.67,1.16425120411
 06/07  07:00:00,175.335833903,25.5252401347,1.166991502,0.0,13.9747600329,18.6919646116,35.2088561783,30.5188561783,4.67,0.02
 06/07  08:00:00,255.351234949,25.5252401347,3.45699982421,0.0,34.9369000822,32.3179380704,19.103802501,9.76679725759,8.1725,1.16450524337
 06/07  09:00:00,293.487778336,25.5252401347,7.48744230685,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  10:00:00,293.320435083,25.5252401347,9.84165646413,0.0,62.886420148,41.4019203762,11.6722492119,0.0,10.5075,1.16474921191
 06/07  11:00:00,321.158016894,25.5252401347,12.6547456019,0.0,62.886420148,41.4019203762,11.6725412611,0.0,10.5075,1.16504126105
 06/07  12:00:00,316.287189046,25.5252401347,14.8610702724,0.0,62.886420148,41.4019203762,11.6726090869,0.0,10.5075,1.16510908694
 06/07  13:00:00,322.595320272,25.5252401347,18.5597179122,0.0,62.886420148,41.4019203762,11.6726048818,0.0,10.5075,1.16510488179
 06/07  14:00:00,318.626448074,25.5252401347,24.2010075935,0.0,62.886420148,41.4019203762,11.6723712454,0.0,10.5075,1.16487124537
 06/07  15:00:00,314.154694868,25.5252401347,26.1103659825,0.0,62.886420148,41.4019203762,11.6723227371,0.0,10.5075,1.16482273706
 06/07  16:00:00,315.857616567,25.5252401347,27.8819849987,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  17:00:00,315.247725988,25.5252401347,27.8844336955,0.0,62.886420148,41.4019203762,11.672368181,0.0,10.5075,1.16486818101
 06/07  18:00:00,303.362474217,25.5252401347,22.5841106161,0.0,41.9242800987,36.8599292233,10.5048050328,0.0,9.34,1.16480503279
 06/07  19:00:00,288.735180012,25.5252401347,16.8826398039,0.0,41.9242800987,36.8599292233,10.5045880252,0.0,9.34,1.1645880252
 06/07  20:00:00,269.227134309,25.5252401347,12.6632435128,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/07  21:00:00,198.309850806,25.5252401347,11.6160494652,0.0,13.9747600329,18.6919646116,5.83451186658,0.0,4.67,1.16451186658
 06/07  22:00:00,131.655868219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,160.305652244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929658245,0.0,2.335,1.16429658245
 06/07  24:00:00,140.370510377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,128.01120404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,126.806065813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,125.558564458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923783241,0.0,2.335,1.16423783241
 06/08  04:00:00,132.52709378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,127.593663524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,169.510140918,25.5252401347,2.73988158493,0.0,13.9747600329,18.6919646116,5.83420741427,0.0,4.67,1.16420741427
 06/08  07:00:00,190.221083202,25.5252401347,2.37855701284,0.0,13.9747600329,18.6919646116,12.2685448747,7.5785448747,4.67,0.02
 06/08  08:00:00,272.327378115,25.5252401347,6.57696751268,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  09:00:00,309.122524325,25.5252401347,10.464393028,0.0,62.886420148,41.4019203762,11.6721585296,0.0,10.5075,1.16465852958
 06/08  10:00:00,304.519068461,25.5252401347,11.5642911365,0.0,62.886420148,41.4019203762,11.6723082471,0.0,10.5075,1.16480824712
 06/08  11:00:00,324.498579931,25.5252401347,13.7586321814,0.0,62.886420148,41.4019203762,11.6724260894,0.0,10.5075,1.1649260894
 06/08  12:00:00,320.251710702,25.5252401347,16.8734300787,0.0,62.886420148,41.4019203762,11.6724916675,0.0,10.5075,1.16499166755
 06/08  13:00:00,327.403886509,25.5252401347,20.634680133,0.0,62.886420148,41.4019203762,11.6724853428,0.0,10.5075,1.16498534277
 06/08  14:00:00,319.212512538,25.5252401347,22.9316658106,0.0,62.886420148,41.4019203762,11.6724476523,0.0,10.5075,1.16494765232
 06/08  15:00:00,318.890295182,25.5252401347,26.2448931542,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  16:00:00,320.158826642,25.5252401347,27.2458267481,0.0,62.886420148,41.4019203762,11.6723985046,0.0,10.5075,1.16489850462
 06/08  17:00:00,319.084325784,25.5252401347,26.1255509721,0.0,62.886420148,41.4019203762,11.6724316465,0.0,10.5075,1.16493164652
 06/08  18:00:00,310.742972751,25.5252401347,22.567105545,0.0,41.9242800987,36.8599292233,10.5048519502,0.0,9.34,1.16485195022
 06/08  19:00:00,297.390405292,25.5252401347,18.3538633196,0.0,41.9242800987,36.8599292233,10.5046102281,0.0,9.34,1.16461022808
 06/08  20:00:00,278.766586696,25.5252401347,14.0235063671,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  21:00:00,205.193536278,25.5252401347,15.0300459427,0.0,13.9747600329,18.6919646116,5.83450012393,0.0,4.67,1.16450012393
 06/08  22:00:00,132.578987776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,160.903012218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,141.164957201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924017379,0.0,2.335,1.16424017379
 06/09  01:00:00,127.775111703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,126.550893924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,125.621120505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923274894,0.0,2.335,1.16423274894
 06/09  04:00:00,151.997866979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,144.103328042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,191.184742591,25.5252401347,3.4928663379,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  07:00:00,202.52069909,25.5252401347,2.85439153792,0.0,13.9747600329,18.6919646116,7.54867605049,1.71426740448,4.67,1.16440864601
 06/09  08:00:00,272.282069051,25.5252401347,6.71468719983,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  09:00:00,309.855786501,25.5252401347,11.0121899972,0.0,62.886420148,41.4019203762,11.6721680311,0.0,10.5075,1.16466803113
 06/09  10:00:00,306.956710453,25.5252401347,12.7527118297,0.0,62.886420148,41.4019203762,11.6723427369,0.0,10.5075,1.16484273694
 06/09  11:00:00,325.321079884,25.5252401347,15.4125715788,0.0,62.886420148,41.4019203762,11.6725041928,0.0,10.5075,1.16500419276
 06/09  12:00:00,317.949048389,25.5252401347,18.044513318,0.0,62.886420148,41.4019203762,11.672581833,0.0,10.5075,1.16508183301
 06/09  13:00:00,326.134896917,25.5252401347,22.9082538417,0.0,62.886420148,41.4019203762,11.6725704029,0.0,10.5075,1.1650704029
 06/09  14:00:00,320.413739294,25.5252401347,28.4457881466,0.0,62.886420148,41.4019203762,11.6723019263,0.0,10.5075,1.16480192625
 06/09  15:00:00,318.840752707,25.5252401347,31.8822459749,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  16:00:00,321.399457707,25.5252401347,32.2013007139,0.0,62.886420148,41.4019203762,11.6722509041,0.0,10.5075,1.16475090405
 06/09  17:00:00,320.627272739,25.5252401347,31.4394449864,0.0,62.886420148,41.4019203762,11.6722820903,0.0,10.5075,1.16478209033
 06/09  18:00:00,310.616556412,25.5252401347,26.5585082977,0.0,41.9242800987,36.8599292233,10.5047005947,0.0,9.34,1.1647005947
 06/09  19:00:00,290.868134995,25.5252401347,22.160290244,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,270.243623968,25.5252401347,15.6546258125,0.0,34.9369000822,32.3179380704,9.33709265374,0.0,8.1725,1.16459265374
 06/09  21:00:00,198.968207197,25.5252401347,16.7733129609,0.0,13.9747600329,18.6919646116,5.83446468173,0.0,4.67,1.16446468173
 06/09  22:00:00,131.707800303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,160.116341511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,139.82634437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921255938,0.0,2.335,1.16421255938
 06/10  01:00:00,123.936805792,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,122.28406281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,121.32698254,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546967726,0.0,1.75125,1.16421967726
 06/10  04:00:00,129.08100568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,121.024742479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,155.42392185,25.5252401347,2.39875879245,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  07:00:00,178.094048068,25.5252401347,2.54416454505,0.0,6.98738001645,14.1499734587,6.71915052719,2.05214293661,3.5025,1.16450759057
 06/10  08:00:00,241.383496483,25.5252401347,4.53870354752,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  09:00:00,278.476032343,25.5252401347,10.4664604931,0.0,41.9242800987,36.8599292233,10.5046187522,0.0,9.34,1.16461875225
 06/10  10:00:00,311.59669183,25.5252401347,14.7616841141,0.0,62.886420148,41.4019203762,11.6722417436,0.0,10.5075,1.1647417436
 06/10  11:00:00,336.853077822,25.5252401347,20.3897208416,0.0,62.886420148,41.4019203762,11.6724879143,0.0,10.5075,1.16498791426
 06/10  12:00:00,329.213470512,25.5252401347,22.8120496756,0.0,62.886420148,41.4019203762,11.6725283277,0.0,10.5075,1.16502832767
 06/10  13:00:00,330.898756727,25.5252401347,24.4282696424,0.0,62.886420148,41.4019203762,11.6725289236,0.0,10.5075,1.16502892364
 06/10  14:00:00,325.237604527,25.5252401347,27.9459212665,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  15:00:00,321.107343718,25.5252401347,29.3275859133,0.0,62.886420148,41.4019203762,11.6724253864,0.0,10.5075,1.16492538638
 06/10  16:00:00,321.228301706,25.5252401347,30.763738595,0.0,62.886420148,41.4019203762,11.6722579412,0.0,10.5075,1.16475794116
 06/10  17:00:00,317.051792467,25.5252401347,28.405595163,0.0,62.886420148,41.4019203762,11.6722640744,0.0,10.5075,1.16476407439
 06/10  18:00:00,289.624292584,25.5252401347,19.7620470769,0.0,34.9369000822,32.3179380704,9.3372311928,0.0,8.1725,1.1647311928
 06/10  19:00:00,247.076278176,25.5252401347,13.51653228,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  20:00:00,241.340512507,25.5252401347,11.5597139758,0.0,20.9621400493,23.2339557645,7.002061868,0.0,5.8375,1.164561868
 06/10  21:00:00,186.25301831,25.5252401347,12.7817847368,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  22:00:00,130.239559786,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569646153,0.0,1.75125,1.16444646153
 06/10  23:00:00,159.750095254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,140.131734169,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553330829,0.0,1.75125,1.16428330829
 06/11  01:00:00,127.49026784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,126.948471122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,125.871114998,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550167531,0.0,1.75125,1.16425167531
 06/11  04:00:00,134.3892489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,126.569344197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,161.235312843,25.5252401347,4.18134558479,0.0,6.98738001645,14.1499734587,4.66675648714,0.0,3.5025,1.16425648714
 06/11  07:00:00,180.369684505,25.5252401347,2.84755026298,0.0,6.98738001645,14.1499734587,4.51128263907,0.988782639067,3.5025,0.02
 06/11  08:00:00,213.693636418,25.5252401347,3.07310294247,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  09:00:00,195.705535394,25.5252401347,3.36366063884,0.0,6.98738001645,14.1499734587,4.66687471386,0.0,3.5025,1.16437471386
 06/11  10:00:00,230.985352233,25.5252401347,6.82504432581,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  11:00:00,254.210012804,25.5252401347,7.72059742518,0.0,27.9495200658,27.7759469175,8.16959520884,0.0,7.005,1.16459520884
 06/11  12:00:00,280.440338708,25.5252401347,11.5950931976,0.0,41.9242800987,36.8599292233,10.5046500292,0.0,9.34,1.1646500292
 06/11  13:00:00,284.668606746,25.5252401347,12.5551470354,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  14:00:00,276.096674187,25.5252401347,12.8049106695,0.0,41.9242800987,36.8599292233,10.5046320388,0.0,9.34,1.16463203878
 06/11  15:00:00,274.544720034,25.5252401347,13.9936699885,0.0,41.9242800987,36.8599292233,10.5046410907,0.0,9.34,1.16464109073
 06/11  16:00:00,279.435289217,25.5252401347,15.7667597316,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  17:00:00,250.194874714,25.5252401347,14.5118977151,0.0,27.9495200658,27.7759469175,8.16964757244,0.0,7.005,1.16464757244
 06/11  18:00:00,246.707955037,25.5252401347,10.9593862661,0.0,13.9747600329,18.6919646116,5.12958043817,0.439580438167,4.67,0.02
 06/11  19:00:00,230.361533188,25.5252401347,8.62472980613,0.0,13.9747600329,18.6919646116,5.83456724154,0.0,4.67,1.16456724154
 06/11  20:00:00,227.191472861,25.5252401347,7.48729516263,0.0,13.9747600329,18.6919646116,5.83441255823,0.0,4.67,1.16441255823
 06/11  21:00:00,197.845368824,25.5252401347,7.89905970623,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,130.480122795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,158.139024984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547386897,0.0,1.75125,1.16422386897
 06/11  24:00:00,139.197407458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,130.123183748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,129.597253385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,129.658973472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922972071,0.0,2.335,1.16422972071
 06/12  04:00:00,138.548157101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,131.725068287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,180.520257074,25.5252401347,5.88902372079,0.0,13.9747600329,18.6919646116,5.83419721399,0.0,4.67,1.16419721399
 06/12  07:00:00,203.168927857,25.5252401347,4.95047484685,0.0,13.9747600329,18.6919646116,5.70211690062,1.01211690062,4.67,0.02
 06/12  08:00:00,281.100560306,25.5252401347,8.82859067008,0.0,34.9369000822,32.3179380704,9.33694007262,0.0,8.1725,1.16444007262
 06/12  09:00:00,316.92873194,25.5252401347,13.0936540156,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,316.606889636,25.5252401347,14.6450272887,0.0,62.886420148,41.4019203762,11.6721713357,0.0,10.5075,1.16467133571
 06/12  11:00:00,331.790830441,25.5252401347,16.9163628687,0.0,62.886420148,41.4019203762,11.6724492337,0.0,10.5075,1.16494923366
 06/12  12:00:00,327.784711356,25.5252401347,17.4244094656,0.0,62.886420148,41.4019203762,11.6725054596,0.0,10.5075,1.16500545963
 06/12  13:00:00,328.06815207,25.5252401347,17.2187485032,0.0,62.886420148,41.4019203762,11.6724906008,0.0,10.5075,1.16499060081
 06/12  14:00:00,325.800751602,25.5252401347,19.2257479336,0.0,62.886420148,41.4019203762,11.6724453195,0.0,10.5075,1.1649453195
 06/12  15:00:00,325.424312322,25.5252401347,23.4160967037,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  16:00:00,326.385285709,25.5252401347,25.1649366116,0.0,62.886420148,41.4019203762,11.6723887533,0.0,10.5075,1.16488875329
 06/12  17:00:00,319.662229734,25.5252401347,20.7813554304,0.0,62.886420148,41.4019203762,11.6724135104,0.0,10.5075,1.1649135104
 06/12  18:00:00,308.308685777,25.5252401347,16.8212823429,0.0,41.9242800987,36.8599292233,10.5048267896,0.0,9.34,1.1648267896
 06/12  19:00:00,298.362395211,25.5252401347,15.3202372041,0.0,41.9242800987,36.8599292233,10.5045799775,0.0,9.34,1.16457997749
 06/12  20:00:00,284.131920169,25.5252401347,13.1201365323,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,202.749430926,25.5252401347,10.876867567,0.0,13.9747600329,18.6919646116,5.83446433697,0.0,4.67,1.16446433697
