Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  22:00:00,135.00770184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,162.166910726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,143.433200883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920334716,0.0,2.335,1.16420334716
 06/13  01:00:00,132.771883543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,131.700258085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,131.712932795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991936112,0.0,2.335,1.1641936112
 06/13  04:00:00,160.200829045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,153.702502382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,203.232780286,25.5252401347,6.64557658651,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  07:00:00,217.654777102,25.5252401347,5.44806584163,0.0,13.9747600329,18.6919646116,6.80739119135,0.973025975549,4.67,1.1643652158
 06/13  08:00:00,285.860894068,25.5252401347,10.4492180099,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/13  09:00:00,323.11781762,25.5252401347,15.3327983917,0.0,62.886420148,41.4019203762,11.6721156177,0.0,10.5075,1.16461561768
 06/13  10:00:00,323.473043502,25.5252401347,17.5753884996,0.0,62.886420148,41.4019203762,11.672281055,0.0,10.5075,1.16478105496
 06/13  11:00:00,344.693855314,25.5252401347,26.0210123968,0.0,62.886420148,41.4019203762,11.6724322592,0.0,10.5075,1.16493225924
 06/13  12:00:00,351.830892934,25.5252401347,35.122950827,0.0,62.886420148,41.4019203762,11.672500493,0.0,10.5075,1.165000493
 06/13  13:00:00,355.812999352,25.5252401347,37.5304496757,0.0,62.886420148,41.4019203762,11.6724807551,0.0,10.5075,1.16498075514
 06/13  14:00:00,347.374905585,25.5252401347,37.1003419587,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  15:00:00,326.498509789,25.5252401347,28.0953545675,0.0,62.886420148,41.4019203762,11.6723240869,0.0,10.5075,1.16482408689
 06/13  16:00:00,316.025387195,25.5252401347,21.3930897339,0.0,62.886420148,41.4019203762,11.6723324576,0.0,10.5075,1.16483245756
 06/13  17:00:00,311.392811496,25.5252401347,18.4893521823,0.0,62.886420148,41.4019203762,11.6723581287,0.0,10.5075,1.16485812874
 06/13  18:00:00,302.108010639,25.5252401347,15.6594759599,0.0,41.9242800987,36.8599292233,10.5047553011,0.0,9.34,1.16475530115
 06/13  19:00:00,283.712394229,25.5252401347,14.5976380114,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,269.837041596,25.5252401347,12.2518737775,0.0,34.9369000822,32.3179380704,9.33711549247,0.0,8.1725,1.16461549247
 06/13  21:00:00,193.156712471,25.5252401347,10.0072881957,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,133.35213902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938617995,0.0,2.335,1.16438617995
 06/13  23:00:00,162.014812213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,143.728161942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,132.888814658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499227425,0.0,2.335,1.164227425
 06/14  02:00:00,131.326964618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,131.085161862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,138.981868643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919844129,0.0,2.335,1.16419844129
 06/14  05:00:00,131.473614385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,180.792964594,25.5252401347,6.48715821553,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  07:00:00,204.364474201,25.5252401347,5.88110956162,0.0,13.9747600329,18.6919646116,5.65175937958,0.961759379584,4.67,0.02
 06/14  08:00:00,286.594078125,25.5252401347,11.0650698962,0.0,34.9369000822,32.3179380704,9.3370263508,0.0,8.1725,1.1645263508
 06/14  09:00:00,326.722243671,25.5252401347,16.9014204502,0.0,62.886420148,41.4019203762,11.6721522404,0.0,10.5075,1.16465224041
 06/14  10:00:00,329.649881794,25.5252401347,20.8646134277,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  11:00:00,348.647146822,25.5252401347,29.4667892765,0.0,62.886420148,41.4019203762,11.6724468618,0.0,10.5075,1.16494686183
 06/14  12:00:00,340.165315972,25.5252401347,26.9071718674,0.0,62.886420148,41.4019203762,11.6724700588,0.0,10.5075,1.16497005882
 06/14  13:00:00,339.339232679,25.5252401347,26.1223482786,0.0,62.886420148,41.4019203762,11.6724568267,0.0,10.5075,1.16495682671
 06/14  14:00:00,332.033532849,25.5252401347,26.1069254454,0.0,62.886420148,41.4019203762,11.6724710253,0.0,10.5075,1.16497102528
 06/14  15:00:00,341.528691114,25.5252401347,36.9171919392,0.0,62.886420148,41.4019203762,11.6722433365,0.0,10.5075,1.16474333654
 06/14  16:00:00,348.653950225,25.5252401347,42.8660247043,0.0,62.886420148,41.4019203762,11.6722527923,0.0,10.5075,1.16475279229
 06/14  17:00:00,346.831657516,25.5252401347,41.8172839747,0.0,62.886420148,41.4019203762,11.6722794055,0.0,10.5075,1.16477940546
 06/14  18:00:00,335.355564863,25.5252401347,36.9300405967,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,322.771309214,25.5252401347,31.7825454022,0.0,41.9242800987,36.8599292233,10.5046850261,0.0,9.34,1.16468502609
 06/14  20:00:00,302.665328389,25.5252401347,24.6633186829,0.0,34.9369000822,32.3179380704,9.33713996252,0.0,8.1725,1.16463996252
 06/14  21:00:00,226.887566672,25.5252401347,29.8015401895,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,138.869513963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,165.820215279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930518002,0.0,2.335,1.16430518002
 06/14  24:00:00,148.271661245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,138.299843628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,135.778497677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922175354,0.0,2.335,1.16422175354
 06/15  03:00:00,134.84573517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,143.252883262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,135.548889285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,190.10071411,25.5252401347,11.427287867,0.0,13.9747600329,18.6919646116,6.1645919101,0.3303477483,4.67,1.1642441618
 06/15  07:00:00,213.594868198,25.5252401347,9.14060290049,0.0,13.9747600329,18.6919646116,5.64308335468,0.953083354682,4.67,0.02
 06/15  08:00:00,290.276563242,25.5252401347,12.3826220085,0.0,34.9369000822,32.3179380704,9.33699037482,0.0,8.1725,1.16449037482
 06/15  09:00:00,325.706719046,25.5252401347,16.7167759492,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  10:00:00,328.86685995,25.5252401347,20.6836150111,0.0,62.886420148,41.4019203762,11.672268555,0.0,10.5075,1.16476855505
 06/15  11:00:00,348.974111013,25.5252401347,29.2717322852,0.0,62.886420148,41.4019203762,11.6723864866,0.0,10.5075,1.16488648659
 06/15  12:00:00,353.057554891,25.5252401347,35.5714520602,0.0,62.886420148,41.4019203762,11.6726499151,0.0,10.5075,1.1651499151
 06/15  13:00:00,361.265053045,25.5252401347,40.6794799571,0.0,62.886420148,41.4019203762,11.6726288236,0.0,10.5075,1.16512882355
 06/15  14:00:00,355.782610351,25.5252401347,42.0137332436,0.0,62.886420148,41.4019203762,11.6723839156,0.0,10.5075,1.16488391564
 06/15  15:00:00,351.793363007,25.5252401347,45.1063056016,0.0,62.886420148,41.4019203762,11.6723208764,0.0,10.5075,1.16482087638
 06/15  16:00:00,353.182933113,25.5252401347,47.2575487588,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,347.031014157,25.5252401347,42.6054825282,0.0,62.886420148,41.4019203762,11.6723494984,0.0,10.5075,1.16484949842
 06/15  18:00:00,330.965636252,25.5252401347,34.8552848604,0.0,41.9242800987,36.8599292233,10.504772105,0.0,9.34,1.16477210503
 06/15  19:00:00,319.591847588,25.5252401347,30.9851155715,0.0,41.9242800987,36.8599292233,10.5046936874,0.0,9.34,1.16469368739
 06/15  20:00:00,289.639032056,25.5252401347,18.0075673968,0.0,34.9369000822,32.3179380704,8.62548080787,0.432980807868,8.1725,0.02
 06/15  21:00:00,208.951273833,25.5252401347,17.070443881,0.0,13.9747600329,18.6919646116,5.8344565127,0.0,4.67,1.1644565127
 06/15  22:00:00,135.512109105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,162.243793009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,143.3716307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924928603,0.0,2.335,1.16424928603
 06/16  01:00:00,133.039557434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,131.269108707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,131.181695393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923811261,0.0,2.335,1.16423811261
 06/16  04:00:00,158.09408211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,151.160616159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,201.410301107,25.5252401347,6.85836055934,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  07:00:00,213.515619858,25.5252401347,5.29467451817,0.0,13.9747600329,18.6919646116,6.80986057496,0.97545408604,4.67,1.16440648892
 06/16  08:00:00,279.232282562,25.5252401347,8.84652865096,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  09:00:00,313.345287207,25.5252401347,12.2321875958,0.0,62.886420148,41.4019203762,11.6721424424,0.0,10.5075,1.1646424424
 06/16  10:00:00,311.35177815,25.5252401347,13.5424886385,0.0,62.886420148,41.4019203762,11.6722027483,0.0,10.5075,1.16470274827
 06/16  11:00:00,329.959476352,25.5252401347,16.0071520755,0.0,62.886420148,41.4019203762,11.6725150051,0.0,10.5075,1.16501500511
 06/16  12:00:00,326.875960315,25.5252401347,18.9097283096,0.0,62.886420148,41.4019203762,11.6725763692,0.0,10.5075,1.16507636921
 06/16  13:00:00,334.451635991,25.5252401347,22.715281799,0.0,62.886420148,41.4019203762,11.6725505719,0.0,10.5075,1.16505057193
 06/16  14:00:00,332.250820543,25.5252401347,26.9851499414,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  15:00:00,335.548677824,25.5252401347,34.5744976438,0.0,62.886420148,41.4019203762,11.6723896473,0.0,10.5075,1.16488964729
 06/16  16:00:00,339.001810753,25.5252401347,36.8523903357,0.0,62.886420148,41.4019203762,11.6723920734,0.0,10.5075,1.16489207336
 06/16  17:00:00,335.227612958,25.5252401347,34.3220664905,0.0,62.886420148,41.4019203762,11.672411725,0.0,10.5075,1.16491172495
 06/16  18:00:00,318.812132067,25.5252401347,26.1771578634,0.0,41.9242800987,36.8599292233,10.5048040681,0.0,9.34,1.1648040681
 06/16  19:00:00,297.378145712,25.5252401347,21.7970654411,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/16  20:00:00,278.715355476,25.5252401347,15.9237162889,0.0,34.9369000822,32.3179380704,9.33716021588,0.0,8.1725,1.16466021588
 06/16  21:00:00,206.366780368,25.5252401347,19.2792663481,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  22:00:00,135.543033997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993906099,0.0,2.335,1.1643906099
 06/16  23:00:00,162.291397238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,143.637880839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,130.413859757,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553006964,0.0,1.75125,1.16428006964
 06/17  02:00:00,128.52855322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,127.408334224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,134.911208012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551269614,0.0,1.75125,1.16426269614
 06/17  05:00:00,127.654345434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,162.276101993,25.5252401347,4.10858692574,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  07:00:00,186.29040724,25.5252401347,4.18988701343,0.0,6.98738001645,14.1499734587,5.55203478919,0.885096007452,3.5025,1.16443878174
 06/17  08:00:00,252.211099751,25.5252401347,7.31198815667,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  09:00:00,284.790545554,25.5252401347,12.2254358766,0.0,41.9242800987,36.8599292233,10.5045651977,0.0,9.34,1.16456519765
 06/17  10:00:00,314.233730633,25.5252401347,15.5588803924,0.0,62.886420148,41.4019203762,11.6722806337,0.0,10.5075,1.16478063366
 06/17  11:00:00,335.517496575,25.5252401347,19.3792796792,0.0,62.886420148,41.4019203762,11.6723374717,0.0,10.5075,1.16483747173
 06/17  12:00:00,333.384478643,25.5252401347,24.2105928619,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  13:00:00,344.619017123,25.5252401347,30.4608514756,0.0,62.886420148,41.4019203762,11.6725968808,0.0,10.5075,1.16509688084
 06/17  14:00:00,340.593621254,25.5252401347,34.6278750735,0.0,62.886420148,41.4019203762,11.6724007868,0.0,10.5075,1.16490078675
 06/17  15:00:00,338.343523607,25.5252401347,37.8149756481,0.0,62.886420148,41.4019203762,11.6724216654,0.0,10.5075,1.16492166541
 06/17  16:00:00,338.072587762,25.5252401347,38.1124261157,0.0,62.886420148,41.4019203762,11.6722403856,0.0,10.5075,1.1647403856
 06/17  17:00:00,335.988700622,25.5252401347,36.8336082307,0.0,62.886420148,41.4019203762,11.6722301267,0.0,10.5075,1.16473012666
 06/17  18:00:00,306.750198555,25.5252401347,27.6480957743,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/17  19:00:00,262.698169267,25.5252401347,19.770308064,0.0,20.9621400493,23.2339557645,7.00223204971,0.0,5.8375,1.16473204971
 06/17  20:00:00,252.772629286,25.5252401347,14.5212024473,0.0,20.9621400493,23.2339557645,7.00209189871,0.0,5.8375,1.16459189871
 06/17  21:00:00,194.353857156,25.5252401347,16.4517661041,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  22:00:00,132.172495012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564328861,0.0,1.75125,1.16439328861
 06/17  23:00:00,160.039330188,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,140.669291958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,128.411403983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553906703,0.0,1.75125,1.16428906703
 06/18  02:00:00,126.574593771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  03:00:00,125.497809679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,132.233862609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551927789,0.0,1.75125,1.16426927789
 06/18  05:00:00,124.608299625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,158.218127256,25.5252401347,2.58277962801,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  07:00:00,179.167671926,25.5252401347,2.22121179831,0.0,6.98738001645,14.1499734587,6.24402358245,1.57725127067,3.5025,1.16427231178
 06/18  08:00:00,215.024366877,25.5252401347,3.24849350966,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  09:00:00,199.381786671,25.5252401347,4.35058554556,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  10:00:00,240.020620279,25.5252401347,9.82680609207,0.0,27.9495200658,27.7759469175,8.16958608989,0.0,7.005,1.16458608989
 06/18  11:00:00,264.889949138,25.5252401347,11.6176344928,0.0,27.9495200658,27.7759469175,8.16958750561,0.0,7.005,1.16458750561
 06/18  12:00:00,293.248279478,25.5252401347,17.361093627,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,303.175833428,25.5252401347,22.8567952375,0.0,41.9242800987,36.8599292233,10.5046572497,0.0,9.34,1.16465724974
 06/18  14:00:00,297.624677236,25.5252401347,26.4482981603,0.0,41.9242800987,36.8599292233,10.5046159526,0.0,9.34,1.16461595262
 06/18  15:00:00,294.392600091,25.5252401347,27.9495827366,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,295.911111671,25.5252401347,29.4078937111,0.0,41.9242800987,36.8599292233,10.5046548336,0.0,9.34,1.16465483362
 06/18  17:00:00,263.820689152,25.5252401347,26.8131791488,0.0,27.9495200658,27.7759469175,8.1696065902,0.0,7.005,1.1646065902
 06/18  18:00:00,255.248181561,25.5252401347,17.5379095523,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  19:00:00,239.502824885,25.5252401347,13.2335653775,0.0,13.9747600329,18.6919646116,5.8346058076,0.0,4.67,1.1646058076
 06/18  20:00:00,234.336876202,25.5252401347,11.1767092831,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  21:00:00,210.630597713,25.5252401347,17.0477142366,0.0,13.9747600329,18.6919646116,5.83438316938,0.0,4.67,1.16438316938
 06/18  22:00:00,134.077629068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,161.490565894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,142.53778542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548327026,0.0,1.75125,1.16423327026
 06/19  01:00:00,132.57042736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,130.837712898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,130.379594075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,138.976659459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924572149,0.0,2.335,1.16424572149
 06/19  05:00:00,135.223480379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,181.211920913,25.5252401347,7.07229524144,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  07:00:00,201.495310928,25.5252401347,5.52885696152,0.0,13.9747600329,18.6919646116,6.3660189842,0.531607951425,4.67,1.16441103277
 06/19  08:00:00,280.188055295,25.5252401347,9.13461743809,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/19  09:00:00,318.20329222,25.5252401347,13.9649233578,0.0,62.886420148,41.4019203762,11.6721024298,0.0,10.5075,1.16460242983
 06/19  10:00:00,321.909865643,25.5252401347,17.8750016196,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  11:00:00,343.156217103,25.5252401347,24.852542527,0.0,62.886420148,41.4019203762,11.6725254827,0.0,10.5075,1.16502548268
 06/19  12:00:00,341.986615347,25.5252401347,29.507911258,0.0,62.886420148,41.4019203762,11.6725381935,0.0,10.5075,1.16503819351
 06/19  13:00:00,353.477813542,25.5252401347,35.9209265141,0.0,62.886420148,41.4019203762,11.6725152231,0.0,10.5075,1.16501522307
 06/19  14:00:00,347.904488404,25.5252401347,37.5873449711,0.0,62.886420148,41.4019203762,11.6723273495,0.0,10.5075,1.16482734955
 06/19  15:00:00,340.595773198,25.5252401347,38.6277460562,0.0,62.886420148,41.4019203762,11.6722857671,0.0,10.5075,1.16478576709
 06/19  16:00:00,344.657237427,25.5252401347,41.7956707136,0.0,62.886420148,41.4019203762,11.6722857176,0.0,10.5075,1.16478571763
 06/19  17:00:00,345.360437333,25.5252401347,42.31685896,0.0,62.886420148,41.4019203762,11.6723026183,0.0,10.5075,1.16480261833
 06/19  18:00:00,333.06511372,25.5252401347,36.6919306528,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  19:00:00,319.90193125,25.5252401347,31.4062395156,0.0,41.9242800987,36.8599292233,10.5047009698,0.0,9.34,1.16470096981
 06/19  20:00:00,298.992424361,25.5252401347,23.7710461888,0.0,34.9369000822,32.3179380704,9.33714793789,0.0,8.1725,1.16464793789
 06/19  21:00:00,223.152685078,25.5252401347,27.7059534129,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,138.072610404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  23:00:00,165.879271349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931144318,0.0,2.335,1.16431144318
 06/19  24:00:00,147.318826788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,135.63428129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  02:00:00,132.988865921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922572465,0.0,2.335,1.16422572465
 06/20  03:00:00,131.389357174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,158.624411271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,154.815804586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,203.842289659,25.5252401347,8.18758504097,0.0,13.9747600329,18.6919646116,5.83424579643,0.0,4.67,1.16424579643
 06/20  07:00:00,217.535622157,25.5252401347,6.68027057427,0.0,13.9747600329,18.6919646116,5.67625600183,0.986256001832,4.67,0.02
 06/20  08:00:00,285.37392368,25.5252401347,11.0242267708,0.0,34.9369000822,32.3179380704,9.33698299964,0.0,8.1725,1.16448299964
 06/20  09:00:00,326.191929029,25.5252401347,17.3487842261,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  10:00:00,330.707991211,25.5252401347,22.7219150109,0.0,62.886420148,41.4019203762,11.6723117157,0.0,10.5075,1.16481171569
 06/20  11:00:00,351.023610219,25.5252401347,30.8836295558,0.0,62.886420148,41.4019203762,11.6722764021,0.0,10.5075,1.16477640213
 06/20  12:00:00,352.041023777,25.5252401347,36.3463246254,0.0,62.886420148,41.4019203762,11.6726065647,0.0,10.5075,1.16510656469
 06/20  13:00:00,360.934697641,25.5252401347,41.808361483,0.0,62.886420148,41.4019203762,11.6725760084,0.0,10.5075,1.16507600838
 06/20  14:00:00,359.394009466,25.5252401347,46.5393591516,0.0,62.886420148,41.4019203762,11.6723246366,0.0,10.5075,1.16482463663
 06/20  15:00:00,354.890343435,25.5252401347,49.4289027823,0.0,62.886420148,41.4019203762,11.6722532339,0.0,10.5075,1.16475323392
 06/20  16:00:00,353.023821424,25.5252401347,48.8756230876,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,337.1041773,25.5252401347,38.2457985615,0.0,62.886420148,41.4019203762,11.6722723776,0.0,10.5075,1.16477237756
 06/20  18:00:00,311.947893964,25.5252401347,24.0078842832,0.0,41.9242800987,36.8599292233,10.5046868222,0.0,9.34,1.16468682222
 06/20  19:00:00,287.247250632,25.5252401347,17.7494202195,0.0,41.9242800987,36.8599292233,10.5046009563,0.0,9.34,1.16460095634
 06/20  20:00:00,273.85737753,25.5252401347,15.1544515607,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  21:00:00,201.552601199,25.5252401347,16.7001823369,0.0,13.9747600329,18.6919646116,5.83447531731,0.0,4.67,1.16447531731
 06/20  22:00:00,134.83528957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,161.873550452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,143.227951711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921219789,0.0,2.335,1.16421219789
 06/21  01:00:00,132.695338048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,131.359143334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,131.103259492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919830411,0.0,2.335,1.16419830411
 06/21  04:00:00,139.370558131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,134.655051082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,180.659092205,25.5252401347,7.08306670468,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,203.14344391,25.5252401347,6.014917252,0.0,13.9747600329,18.6919646116,6.78952719926,0.955165501377,4.67,1.16436169788
 06/21  08:00:00,283.599085393,25.5252401347,10.3920618235,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/21  09:00:00,322.582693573,25.5252401347,15.7204351024,0.0,62.886420148,41.4019203762,11.6720952825,0.0,10.5075,1.16459528251
 06/21  10:00:00,326.004634548,25.5252401347,19.8985572392,0.0,62.886420148,41.4019203762,11.6722435182,0.0,10.5075,1.16474351818
 06/21  11:00:00,347.307748798,25.5252401347,27.8653265699,0.0,62.886420148,41.4019203762,11.6723757096,0.0,10.5075,1.16487570963
 06/21  12:00:00,347.137299573,25.5252401347,32.1995633101,0.0,62.886420148,41.4019203762,11.6724266697,0.0,10.5075,1.16492666968
 06/21  13:00:00,355.135877416,25.5252401347,36.4657802523,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  14:00:00,352.62272405,25.5252401347,40.1332054922,0.0,62.886420148,41.4019203762,11.6724463197,0.0,10.5075,1.16494631973
 06/21  15:00:00,342.274855811,25.5252401347,38.6805873818,0.0,62.886420148,41.4019203762,11.6722234414,0.0,10.5075,1.16472344137
 06/21  16:00:00,324.897311357,25.5252401347,27.8051598556,0.0,62.886420148,41.4019203762,11.6720737768,0.0,10.5075,1.16457377676
 06/21  17:00:00,310.248470071,25.5252401347,18.5141245308,0.0,62.886420148,41.4019203762,11.6724111094,0.0,10.5075,1.16491110935
 06/21  18:00:00,300.403674576,25.5252401347,15.1746390177,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  19:00:00,292.663175358,25.5252401347,14.7803263217,0.0,41.9242800987,36.8599292233,10.5046596194,0.0,9.34,1.16465961938
 06/21  20:00:00,281.127117696,25.5252401347,13.3901329684,0.0,34.9369000822,32.3179380704,9.33710641704,0.0,8.1725,1.16460641704
 06/21  21:00:00,202.522671671,25.5252401347,11.8453263487,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  22:00:00,133.709111933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931373425,0.0,2.335,1.16431373425
 06/21  23:00:00,160.555276441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,142.014739979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  01:00:00,131.661849452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,130.098479089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992614997,0.0,2.335,1.1642614997
 06/22  03:00:00,129.66955139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,137.229122663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,133.33731527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922040752,0.0,2.335,1.16422040752
 06/22  06:00:00,179.435849403,25.5252401347,6.09378448215,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,201.233990998,25.5252401347,5.05130174218,0.0,13.9747600329,18.6919646116,5.66919647872,0.979196478724,4.67,0.02
 06/22  08:00:00,280.808886297,25.5252401347,9.23911123637,0.0,34.9369000822,32.3179380704,9.33696365459,0.0,8.1725,1.16446365458
 06/22  09:00:00,319.539947529,25.5252401347,14.3864142204,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  10:00:00,320.360802319,25.5252401347,16.7249185279,0.0,62.886420148,41.4019203762,11.6722371973,0.0,10.5075,1.16473719731
 06/22  11:00:00,336.810994757,25.5252401347,20.3685013339,0.0,62.886420148,41.4019203762,11.6724440304,0.0,10.5075,1.16494403041
 06/22  12:00:00,340.891080801,25.5252401347,27.1289381498,0.0,62.886420148,41.4019203762,11.6724650596,0.0,10.5075,1.16496505956
 06/22  13:00:00,352.581539281,25.5252401347,34.4811905149,0.0,62.886420148,41.4019203762,11.6724337164,0.0,10.5075,1.16493371645
 06/22  14:00:00,353.114678511,25.5252401347,39.9017756634,0.0,62.886420148,41.4019203762,11.6724020163,0.0,10.5075,1.16490201631
 06/22  15:00:00,344.428345947,25.5252401347,39.6054226206,0.0,62.886420148,41.4019203762,11.6723275208,0.0,10.5075,1.16482752075
 06/22  16:00:00,323.721522835,25.5252401347,26.4608188177,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  17:00:00,310.796632547,25.5252401347,17.8548052125,0.0,62.886420148,41.4019203762,11.6723429599,0.0,10.5075,1.16484295992
 06/22  18:00:00,299.322083672,25.5252401347,14.5685335455,0.0,41.9242800987,36.8599292233,10.5047544189,0.0,9.34,1.16475441887
 06/22  19:00:00,290.576411493,25.5252401347,14.0754173665,0.0,41.9242800987,36.8599292233,10.5046658096,0.0,9.34,1.16466580958
 06/22  20:00:00,278.636218776,25.5252401347,12.5137786076,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  21:00:00,199.571838267,25.5252401347,9.98051462297,0.0,13.9747600329,18.6919646116,5.83453795792,0.0,4.67,1.16453795792
 06/22  22:00:00,132.888445375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,160.764363699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,141.305736354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921132089,0.0,2.335,1.16421132089
 06/23  01:00:00,130.490205744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,129.461505979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,129.250930949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919657771,0.0,2.335,1.16419657771
 06/23  04:00:00,156.174677889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,152.493077202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,198.091784606,25.5252401347,4.75039142313,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,211.099741813,25.5252401347,3.92712018153,0.0,13.9747600329,18.6919646116,6.79821821858,0.96379738036,4.67,1.16442083822
 06/23  08:00:00,277.250027843,25.5252401347,7.67363254001,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  09:00:00,312.944081117,25.5252401347,11.8375966125,0.0,62.886420148,41.4019203762,11.6721503034,0.0,10.5075,1.16465030341
 06/23  10:00:00,310.228896489,25.5252401347,12.7908934686,0.0,62.886420148,41.4019203762,11.6722944438,0.0,10.5075,1.16479444377
 06/23  11:00:00,327.337462768,25.5252401347,14.6625964037,0.0,62.886420148,41.4019203762,11.672422088,0.0,10.5075,1.16492208799
 06/23  12:00:00,322.769936457,25.5252401347,15.9359439058,0.0,62.886420148,41.4019203762,11.6724690762,0.0,10.5075,1.16496907621
 06/23  13:00:00,328.989786169,25.5252401347,18.0392009143,0.0,62.886420148,41.4019203762,11.6724304722,0.0,10.5075,1.16493047219
 06/23  14:00:00,333.219143611,25.5252401347,25.4902133658,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  15:00:00,332.226151375,25.5252401347,30.5368457111,0.0,62.886420148,41.4019203762,11.6722598455,0.0,10.5075,1.16475984553
 06/23  16:00:00,336.890067193,25.5252401347,34.1289803394,0.0,62.886420148,41.4019203762,11.6722500123,0.0,10.5075,1.16475001226
 06/23  17:00:00,334.61496035,25.5252401347,32.3172574515,0.0,62.886420148,41.4019203762,11.6722569851,0.0,10.5075,1.16475698514
 06/23  18:00:00,322.647748109,25.5252401347,26.8870829542,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  19:00:00,299.149158736,25.5252401347,21.1203582856,0.0,41.9242800987,36.8599292233,10.5046864649,0.0,9.34,1.16468646493
 06/23  20:00:00,283.707624731,25.5252401347,16.9503270994,0.0,34.9369000822,32.3179380704,9.33713032483,0.0,8.1725,1.16463032483
 06/23  21:00:00,207.022414786,25.5252401347,19.2585769505,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  22:00:00,137.05674361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933660182,0.0,2.335,1.16433660182
 06/23  23:00:00,164.399036157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  24:00:00,146.250261841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,133.035032,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155862156,0.0,1.75125,1.1643362156
 06/24  02:00:00,130.27224161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  03:00:00,128.843493921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,136.351472128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,132.426643282,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553095716,0.0,1.75125,1.16428095716
 06/24  06:00:00,164.972220927,25.5252401347,5.41086681542,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  07:00:00,185.451174018,25.5252401347,3.86513246079,0.0,6.98738001645,14.1499734587,5.19600767923,0.529048759024,3.5025,1.1644589202
 06/24  08:00:00,248.604677027,25.5252401347,6.22985098024,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  09:00:00,279.749552476,25.5252401347,10.9822551154,0.0,41.9242800987,36.8599292233,10.504485275,0.0,9.34,1.16448527501
 06/24  10:00:00,309.909547771,25.5252401347,14.0049772659,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  11:00:00,331.401471296,25.5252401347,17.0056559959,0.0,62.886420148,41.4019203762,11.6724092362,0.0,10.5075,1.16490923621
 06/24  12:00:00,335.827457446,25.5252401347,22.563565137,0.0,62.886420148,41.4019203762,11.672379352,0.0,10.5075,1.16487935201
 06/24  13:00:00,351.103649542,25.5252401347,32.1213967492,0.0,62.886420148,41.4019203762,11.6725624508,0.0,10.5075,1.16506245079
 06/24  14:00:00,341.016235203,25.5252401347,30.9447948443,0.0,62.886420148,41.4019203762,11.6723258887,0.0,10.5075,1.16482588874
 06/24  15:00:00,317.237468995,25.5252401347,20.4177667077,0.0,62.886420148,41.4019203762,11.672331426,0.0,10.5075,1.164831426
 06/24  16:00:00,308.874307581,25.5252401347,16.2501079649,0.0,62.886420148,41.4019203762,12.0025850527,0.330264842241,10.5075,1.16482021046
 06/24  17:00:00,305.962491499,25.5252401347,15.2362674755,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  18:00:00,282.471143227,25.5252401347,11.8064241251,0.0,34.9369000822,32.3179380704,9.56664903231,0.229297855276,8.1725,1.16485117704
 06/24  19:00:00,242.863857826,25.5252401347,9.11035457788,0.0,20.9621400493,23.2339557645,7.00222655279,0.0,5.8375,1.16472655279
 06/24  20:00:00,242.538890075,25.5252401347,8.48276951486,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  21:00:00,181.808059696,25.5252401347,6.80100781083,0.0,6.98738001645,14.1499734587,4.66700851089,0.0,3.5025,1.16450851089
 06/24  22:00:00,130.710535583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,158.34028542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155537393,0.0,1.75125,1.1643037393
 06/24  24:00:00,139.022100022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,129.062679813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,128.895702899,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549448867,0.0,1.75125,1.16424448867
 06/25  03:00:00,128.343127217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,136.390722279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,132.472940343,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552777221,0.0,1.75125,1.16427777221
 06/25  06:00:00,162.570886629,25.5252401347,3.39452373186,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  07:00:00,185.28019781,25.5252401347,2.54830264115,0.0,6.98738001645,14.1499734587,4.4614281822,0.938928182195,3.5025,0.02
 06/25  08:00:00,219.084640614,25.5252401347,3.26742596058,0.0,6.98738001645,14.1499734587,4.66679306658,0.0,3.5025,1.16429306658
 06/25  09:00:00,201.32697448,25.5252401347,3.70875475197,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  10:00:00,237.492733479,25.5252401347,8.00538660194,0.0,27.9495200658,27.7759469175,8.16956568513,0.0,7.005,1.16456568513
 06/25  11:00:00,258.85365903,25.5252401347,8.92765633037,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,286.919583803,25.5252401347,13.3193152051,0.0,41.9242800987,36.8599292233,10.5045920048,0.0,9.34,1.16459200484
 06/25  13:00:00,291.582503526,25.5252401347,13.9721562666,0.0,41.9242800987,36.8599292233,10.3180838671,0.0,9.34,0.978083867138
 06/25  14:00:00,285.020769489,25.5252401347,15.01120906,0.0,41.9242800987,36.8599292233,9.54639440802,0.0,9.34,0.206394408022
 06/25  15:00:00,281.983085274,25.5252401347,16.1388396264,0.0,41.9242800987,36.8599292233,10.5046919276,0.0,9.34,1.16469192762
 06/25  16:00:00,283.962657191,25.5252401347,17.5862719759,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  17:00:00,255.026706821,25.5252401347,17.4731121805,0.0,27.9495200658,27.7759469175,8.16967786094,0.0,7.005,1.16467786094
 06/25  18:00:00,253.191916348,25.5252401347,13.9643999194,0.0,13.9747600329,18.6919646116,5.8344525429,0.0,4.67,1.1644525429
 06/25  19:00:00,240.040331732,25.5252401347,12.0041136446,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,235.423906674,25.5252401347,10.3849149304,0.0,13.9747600329,18.6919646116,5.83444587373,0.0,4.67,1.16444587373
 06/25  21:00:00,203.601727164,25.5252401347,11.2200251541,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,132.821603761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,160.106101696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547425017,0.0,1.75125,1.16422425017
 06/25  24:00:00,140.809831661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,132.253548898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,131.37272399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992433346,0.0,2.335,1.1642433346
 06/26  03:00:00,130.144451953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,136.875592557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,132.185885342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,174.398886946,25.5252401347,3.35186654005,0.0,13.9747600329,18.6919646116,5.83424234972,0.0,4.67,1.16424234972
 06/26  07:00:00,195.082340089,25.5252401347,2.82004639072,0.0,13.9747600329,18.6919646116,6.28047921651,1.59047921651,4.67,0.02
 06/26  08:00:00,272.552647145,25.5252401347,6.20136477339,0.0,34.9369000822,32.3179380704,9.33703827143,0.0,8.1725,1.16453827143
 06/26  09:00:00,308.094306564,25.5252401347,10.205654504,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  10:00:00,308.809426818,25.5252401347,12.6942125384,0.0,62.886420148,41.4019203762,11.6722377301,0.0,10.5075,1.16473773015
 06/26  11:00:00,327.688303745,25.5252401347,14.852794981,0.0,62.886420148,41.4019203762,11.6724801569,0.0,10.5075,1.16498015692
 06/26  12:00:00,323.563530223,25.5252401347,16.6228542372,0.0,62.886420148,41.4019203762,11.6725075533,0.0,10.5075,1.16500755333
 06/26  13:00:00,334.565473238,25.5252401347,22.3103594693,0.0,62.886420148,41.4019203762,11.6724666357,0.0,10.5075,1.16496663568
 06/26  14:00:00,334.515477374,25.5252401347,28.0555931895,0.0,62.886420148,41.4019203762,11.6723981502,0.0,10.5075,1.16489815023
 06/26  15:00:00,330.746751206,25.5252401347,30.8535287895,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,329.366000388,25.5252401347,30.3214783235,0.0,62.886420148,41.4019203762,11.6723189783,0.0,10.5075,1.16481897835
 06/26  17:00:00,328.363258179,25.5252401347,29.6079650567,0.0,62.886420148,41.4019203762,11.6723181171,0.0,10.5075,1.16481811714
 06/26  18:00:00,318.817624457,25.5252401347,25.9727931878,0.0,41.9242800987,36.8599292233,10.5047098504,0.0,9.34,1.16470985039
 06/26  19:00:00,304.597506121,25.5252401347,20.6182054672,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,285.649218229,25.5252401347,15.3920741027,0.0,34.9369000822,32.3179380704,9.33707862555,0.0,8.1725,1.16457862555
 06/26  21:00:00,207.344251233,25.5252401347,15.5441065028,0.0,13.9747600329,18.6919646116,5.83443059124,0.0,4.67,1.16443059124
 06/26  22:00:00,133.653453949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,160.573061069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,140.830881639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,129.926697435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925422755,0.0,2.335,1.16425422755
 06/27  02:00:00,128.152900416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,126.788445755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,152.820114127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922232262,0.0,2.335,1.16422232262
 06/27  05:00:00,149.006347555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,191.605818864,25.5252401347,2.77015172844,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  07:00:00,203.798504186,25.5252401347,2.40727570278,0.0,13.9747600329,18.6919646116,11.297594463,5.46321534648,4.67,1.16437911655
 06/27  08:00:00,271.559691156,25.5252401347,5.96420567159,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  09:00:00,306.67841801,25.5252401347,9.83721026099,0.0,62.886420148,41.4019203762,11.6720552806,0.0,10.5075,1.16455528064
 06/27  10:00:00,303.852417496,25.5252401347,11.1444258583,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  11:00:00,325.363934768,25.5252401347,13.8262147747,0.0,62.886420148,41.4019203762,11.672457678,0.0,10.5075,1.164957678
 06/27  12:00:00,323.799923804,25.5252401347,17.7642050324,0.0,62.886420148,41.4019203762,11.6724559076,0.0,10.5075,1.16495590759
 06/27  13:00:00,334.074137013,25.5252401347,23.1603961718,0.0,62.886420148,41.4019203762,11.67241893,0.0,10.5075,1.16491893
 06/27  14:00:00,328.848722856,25.5252401347,26.274217737,0.0,62.886420148,41.4019203762,11.6724098526,0.0,10.5075,1.16490985259
 06/27  15:00:00,327.317997326,25.5252401347,30.1699643937,0.0,62.886420148,41.4019203762,11.6723418716,0.0,10.5075,1.16484187162
 06/27  16:00:00,328.132552071,25.5252401347,31.0876355905,0.0,62.886420148,41.4019203762,11.6723310804,0.0,10.5075,1.16483108038
 06/27  17:00:00,325.778196953,25.5252401347,29.2107134897,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  18:00:00,312.139160088,25.5252401347,22.4238671868,0.0,41.9242800987,36.8599292233,10.5047616923,0.0,9.34,1.16476169234
 06/27  19:00:00,289.100186298,25.5252401347,17.4078306421,0.0,41.9242800987,36.8599292233,10.5046887973,0.0,9.34,1.16468879734
 06/27  20:00:00,275.772651369,25.5252401347,15.0346292694,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  21:00:00,201.766408882,25.5252401347,16.2621867801,0.0,13.9747600329,18.6919646116,5.83452935198,0.0,4.67,1.16452935198
 06/27  22:00:00,133.820884966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,161.18434287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992870016,0.0,2.335,1.1642870016
 06/27  24:00:00,141.929036627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,131.288703355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,129.549256538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,128.737813244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923194838,0.0,2.335,1.16423194838
 06/28  04:00:00,136.294449302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,131.943959795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,175.364297937,25.5252401347,4.37415350434,0.0,13.9747600329,18.6919646116,5.83419261522,0.0,4.67,1.16419261522
 06/28  07:00:00,197.222086127,25.5252401347,3.87406805909,0.0,13.9747600329,18.6919646116,5.58492812001,0.894928120012,4.67,0.02
 06/28  08:00:00,275.918853708,25.5252401347,7.58455348898,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  09:00:00,311.429536277,25.5252401347,11.6387172366,0.0,62.886420148,41.4019203762,11.6721580931,0.0,10.5075,1.16465809308
 06/28  10:00:00,309.754889391,25.5252401347,12.7630044422,0.0,62.886420148,41.4019203762,11.6722670346,0.0,10.5075,1.16476703458
 06/28  11:00:00,327.23157247,25.5252401347,14.6387087115,0.0,62.886420148,41.4019203762,11.6725490291,0.0,10.5075,1.16504902913
 06/28  12:00:00,324.598757348,25.5252401347,16.7498231132,0.0,62.886420148,41.4019203762,11.6725864591,0.0,10.5075,1.16508645907
 06/28  13:00:00,332.940007942,25.5252401347,20.1982951694,0.0,62.886420148,41.4019203762,11.6725395851,0.0,10.5075,1.16503958507
 06/28  14:00:00,333.822090351,25.5252401347,26.7245586053,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  15:00:00,332.844599533,25.5252401347,31.907728293,0.0,62.886420148,41.4019203762,11.6723632514,0.0,10.5075,1.16486325138
 06/28  16:00:00,337.734031009,25.5252401347,35.8577287818,0.0,62.886420148,41.4019203762,11.6723452777,0.0,10.5075,1.16484527772
 06/28  17:00:00,339.170940728,25.5252401347,37.1231193122,0.0,62.886420148,41.4019203762,11.6723440155,0.0,10.5075,1.16484401551
 06/28  18:00:00,330.336239978,25.5252401347,33.9913172678,0.0,41.9242800987,36.8599292233,10.5047193256,0.0,9.34,1.16471932561
 06/28  19:00:00,313.757974393,25.5252401347,26.2852834317,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/28  20:00:00,291.095888106,25.5252401347,19.115404466,0.0,34.9369000822,32.3179380704,9.337061017,0.0,8.1725,1.164561017
 06/28  21:00:00,218.755065449,25.5252401347,24.1846700033,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  22:00:00,137.298281787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937908474,0.0,2.335,1.16437908474
 06/28  23:00:00,164.454304914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,146.152249447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,134.959122798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922194037,0.0,2.335,1.16422194037
 06/29  02:00:00,133.209331262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,132.078998956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,139.796511289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,135.54454897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992464916,0.0,2.335,1.1642464916
 06/29  06:00:00,182.153271662,25.5252401347,7.45873595262,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,205.76994126,25.5252401347,6.42764175001,0.0,13.9747600329,18.6919646116,5.65907055631,0.969070556314,4.67,0.02
 06/29  08:00:00,287.077429622,25.5252401347,11.3194006567,0.0,34.9369000822,32.3179380704,9.33692674762,0.0,8.1725,1.16442674762
 06/29  09:00:00,327.814260684,25.5252401347,17.5999040947,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  10:00:00,333.301054484,25.5252401347,23.4945517667,0.0,62.886420148,41.4019203762,11.6723011442,0.0,10.5075,1.16480114416
 06/29  11:00:00,355.976875956,25.5252401347,34.3686252589,0.0,62.886420148,41.4019203762,11.6724928476,0.0,10.5075,1.16499284762
 06/29  12:00:00,356.373012012,25.5252401347,38.8362022737,0.0,62.886420148,41.4019203762,11.6725013581,0.0,10.5075,1.16500135812
 06/29  13:00:00,363.181515601,25.5252401347,42.7893969293,0.0,62.886420148,41.4019203762,11.6724584799,0.0,10.5075,1.16495847985
 06/29  14:00:00,357.796111869,25.5252401347,45.3284577511,0.0,62.886420148,41.4019203762,11.6724160334,0.0,10.5075,1.16491603341
 06/29  15:00:00,354.269476117,25.5252401347,49.5267678187,0.0,62.886420148,41.4019203762,11.6723314893,0.0,10.5075,1.16483148927
 06/29  16:00:00,343.338595888,25.5252401347,42.0689440344,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  17:00:00,326.938072517,25.5252401347,31.0735840462,0.0,62.886420148,41.4019203762,11.6723353937,0.0,10.5075,1.1648353937
 06/29  18:00:00,318.810218195,25.5252401347,27.9502866941,0.0,41.9242800987,36.8599292233,10.5047370943,0.0,9.34,1.16473709427
 06/29  19:00:00,311.97235965,25.5252401347,26.6021334268,0.0,41.9242800987,36.8599292233,10.5046395545,0.0,9.34,1.16463955451
 06/29  20:00:00,293.962195679,25.5252401347,19.7544080569,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  21:00:00,220.818224989,25.5252401347,25.851614653,0.0,13.9747600329,18.6919646116,5.83450427533,0.0,4.67,1.16450427533
 06/29  22:00:00,137.770958492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,164.718379159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,146.295923545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923909334,0.0,2.335,1.16423909334
