Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  01:00:00,136.031008169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,134.511955225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,134.213951773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922122177,0.0,2.335,1.16422122177
 06/30  04:00:00,162.7942046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,158.94236466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,209.986792069,25.5252401347,10.383403792,0.0,13.9747600329,18.6919646116,4.98934653443,0.299346534427,4.67,0.02
 06/30  07:00:00,224.714209098,25.5252401347,8.31942619678,0.0,13.9747600329,18.6919646116,6.95746825734,1.12309162396,4.67,1.16437663338
 06/30  08:00:00,291.484178421,25.5252401347,12.9257517988,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/30  09:00:00,331.436260307,25.5252401347,19.1758130799,0.0,62.886420148,41.4019203762,11.6720939645,0.0,10.5075,1.16459396446
 06/30  10:00:00,337.753254299,25.5252401347,26.6992953984,0.0,62.886420148,41.4019203762,11.6722256192,0.0,10.5075,1.16472561922
 06/30  11:00:00,357.403007173,25.5252401347,36.020740826,0.0,62.886420148,41.4019203762,11.6723394885,0.0,10.5075,1.16483948846
 06/30  12:00:00,357.750460812,25.5252401347,39.6752422265,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  13:00:00,364.734214535,25.5252401347,43.9119496542,0.0,62.886420148,41.4019203762,11.6725800202,0.0,10.5075,1.16508002016
 06/30  14:00:00,367.05066772,25.5252401347,51.522632552,0.0,62.886420148,41.4019203762,11.6723782089,0.0,10.5075,1.16487820891
 06/30  15:00:00,363.774089775,25.5252401347,55.5322490362,0.0,62.886420148,41.4019203762,11.6723198586,0.0,10.5075,1.1648198586
 06/30  16:00:00,360.037718125,25.5252401347,53.186041371,0.0,62.886420148,41.4019203762,11.6723018256,0.0,10.5075,1.16480182563
 06/30  17:00:00,359.928018439,25.5252401347,53.3931418327,0.0,62.886420148,41.4019203762,11.6723003252,0.0,10.5075,1.16480032525
 06/30  18:00:00,350.10089782,25.5252401347,49.4348318544,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  19:00:00,329.124614433,25.5252401347,44.85251121,0.0,41.9242800987,36.8599292233,10.5046848165,0.0,9.34,1.16468481649
 06/30  20:00:00,308.980977838,25.5252401347,37.0895186856,0.0,34.9369000822,32.3179380704,9.33711667317,0.0,8.1725,1.16461667317
 06/30  21:00:00,226.147902183,25.5252401347,35.674881111,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  22:00:00,138.587712002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,165.848169596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927682445,0.0,2.335,1.16427682445
 06/30  24:00:00,148.18324793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,136.015243059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,133.902237575,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554556091,0.0,1.75125,1.16429556091
 07/01  03:00:00,133.232105168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,141.413451201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,137.432867464,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155006979,0.0,1.75125,1.1642506979
 07/01  06:00:00,176.435908977,25.5252401347,12.2237907023,0.0,6.98738001645,14.1499734587,3.74014930412,0.217649304124,3.5025,0.02
 07/01  07:00:00,199.300074793,25.5252401347,9.00156022492,0.0,6.98738001645,14.1499734587,4.34975089405,0.827250894053,3.5025,0.02
 07/01  08:00:00,266.37060683,25.5252401347,12.8574397358,0.0,20.9621400493,23.2339557645,7.00195029642,0.0,5.8375,1.16445029642
 07/01  09:00:00,304.891169926,25.5252401347,21.8561010672,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,342.910780895,25.5252401347,33.092338406,0.0,62.886420148,41.4019203762,11.6722763404,0.0,10.5075,1.1647763404
 07/01  11:00:00,368.990766108,25.5252401347,44.7054598274,0.0,62.886420148,41.4019203762,11.6724076306,0.0,10.5075,1.16490763064
 07/01  12:00:00,371.936518637,25.5252401347,50.5795373242,0.0,62.886420148,41.4019203762,11.6723802577,0.0,10.5075,1.16488025774
 07/01  13:00:00,376.529287378,25.5252401347,52.8112481919,0.0,62.886420148,41.4019203762,11.6725521708,0.0,10.5075,1.16505217075
 07/01  14:00:00,372.406473309,25.5252401347,56.4124353619,0.0,62.886420148,41.4019203762,11.6722776337,0.0,10.5075,1.16477763374
 07/01  15:00:00,365.442086972,25.5252401347,57.7692471504,0.0,62.886420148,41.4019203762,11.6722695265,0.0,10.5075,1.16476952646
 07/01  16:00:00,366.346366209,25.5252401347,58.761830222,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  17:00:00,364.726565983,25.5252401347,57.6519648544,0.0,62.886420148,41.4019203762,11.6722300365,0.0,10.5075,1.16473003653
 07/01  18:00:00,335.82928328,25.5252401347,48.4810342777,0.0,34.9369000822,32.3179380704,9.33734071327,0.0,8.1725,1.16484071327
 07/01  19:00:00,291.866667525,25.5252401347,38.9732642408,0.0,20.9621400493,23.2339557645,7.00210145842,0.0,5.8375,1.16460145842
 07/01  20:00:00,278.209157603,25.5252401347,30.1290296271,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  21:00:00,218.941216888,25.5252401347,35.0537019981,0.0,6.98738001645,14.1499734587,4.66698761954,0.0,3.5025,1.16448761954
 07/01  22:00:00,137.731925109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,164.12378264,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,146.961084818,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558180614,0.0,1.75125,1.16433180614
 07/02  01:00:00,136.820660013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,134.320726177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,134.784304641,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547009504,0.0,1.75125,1.16422009504
 07/02  04:00:00,143.840987019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,139.654724033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,184.72351091,25.5252401347,18.1445037459,0.0,6.98738001645,14.1499734587,4.93414498071,0.26736534104,3.5025,1.16427963967
 07/02  07:00:00,200.970850738,25.5252401347,10.4930472385,0.0,6.98738001645,14.1499734587,4.81229653626,1.28979653626,3.5025,0.02
 07/02  08:00:00,233.111389172,25.5252401347,9.81475724744,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,220.411714175,25.5252401347,11.5911519778,0.0,6.98738001645,14.1499734587,4.6668727066,0.0,3.5025,1.1643727066
 07/02  10:00:00,264.182145258,25.5252401347,21.2683097633,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  11:00:00,290.712614044,25.5252401347,29.5206674178,0.0,27.9495200658,27.7759469175,8.16955159449,0.0,7.005,1.16455159449
 07/02  12:00:00,321.950564656,25.5252401347,37.5175459984,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,307.433366185,25.5252401347,27.1289373541,0.0,41.9242800987,36.8599292233,10.504721238,0.0,9.34,1.16472123798
 07/02  14:00:00,295.303647089,25.5252401347,24.2016864528,0.0,41.9242800987,36.8599292233,10.5046660176,0.0,9.34,1.16466601759
 07/02  15:00:00,293.387829811,25.5252401347,28.15298417,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,295.112206753,25.5252401347,29.6687776121,0.0,41.9242800987,36.8599292233,10.5046744502,0.0,9.34,1.16467445017
 07/02  17:00:00,265.286797297,25.5252401347,28.0549266441,0.0,27.9495200658,27.7759469175,8.16961531105,0.0,7.005,1.16461531105
 07/02  18:00:00,262.185227956,25.5252401347,21.8928477706,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,248.455149498,25.5252401347,17.629010679,0.0,13.9747600329,18.6919646116,5.8344902496,0.0,4.67,1.1644902496
 07/02  20:00:00,244.192113382,25.5252401347,15.6258525597,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,218.791225456,25.5252401347,23.6386320911,0.0,13.9747600329,18.6919646116,5.83441418115,0.0,4.67,1.16441418115
 07/02  22:00:00,135.387019539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,162.590583206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,143.666782572,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553362755,0.0,1.75125,1.16428362755
 07/03  01:00:00,135.344110449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,133.571009065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,132.293702557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,140.576482782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923617795,0.0,2.335,1.16423617795
 07/03  05:00:00,136.653554379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,186.083456354,25.5252401347,10.2144370128,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  07:00:00,209.681953381,25.5252401347,8.45350096022,0.0,13.9747600329,18.6919646116,6.82536293418,0.991036307885,4.67,1.16432662629
 07/03  08:00:00,292.570545915,25.5252401347,14.1537601245,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  09:00:00,336.201185199,25.5252401347,22.5452182153,0.0,62.886420148,41.4019203762,11.6721105062,0.0,10.5075,1.16461050616
 07/03  10:00:00,347.155477351,25.5252401347,33.8528668651,0.0,62.886420148,41.4019203762,11.6721664659,0.0,10.5075,1.16466646591
 07/03  11:00:00,368.489072166,25.5252401347,45.5626386133,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  12:00:00,372.103478062,25.5252401347,50.0738747129,0.0,62.886420148,41.4019203762,11.6725557477,0.0,10.5075,1.16505574775
 07/03  13:00:00,375.709286607,25.5252401347,52.0495712894,0.0,62.886420148,41.4019203762,11.6725098276,0.0,10.5075,1.16500982765
 07/03  14:00:00,375.523785567,25.5252401347,58.4250525006,0.0,62.886420148,41.4019203762,11.6723045347,0.0,10.5075,1.16480453472
 07/03  15:00:00,365.59479642,25.5252401347,57.2585951621,0.0,62.886420148,41.4019203762,11.6722422053,0.0,10.5075,1.16474220526
 07/03  16:00:00,326.829485962,25.5252401347,31.2887473131,0.0,62.886420148,41.4019203762,11.6722201145,0.0,10.5075,1.16472011455
 07/03  17:00:00,307.167206211,25.5252401347,18.5360396944,0.0,62.886420148,41.4019203762,11.6722144041,0.0,10.5075,1.16471440409
 07/03  18:00:00,302.386275052,25.5252401347,17.5326702193,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/03  19:00:00,291.620905683,25.5252401347,15.6990719478,0.0,41.9242800987,36.8599292233,10.5045954903,0.0,9.34,1.16459549033
 07/03  20:00:00,278.382127197,25.5252401347,13.3836017003,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  21:00:00,200.870710656,25.5252401347,11.7921688736,0.0,13.9747600329,18.6919646116,5.83451800639,0.0,4.67,1.16451800639
 07/03  22:00:00,132.146944714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,160.112723018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925687127,0.0,2.335,1.16425687127
 07/03  24:00:00,140.672957284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,127.560397233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,126.309503569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554136725,0.0,1.75125,1.16429136725
 07/04  03:00:00,126.271567283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,135.385502918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,132.200189565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,165.008482402,25.5252401347,5.46044889377,0.0,6.98738001645,14.1499734587,4.6667850025,0.0,3.5025,1.1642850025
 07/04  07:00:00,186.840453861,25.5252401347,4.26326466539,0.0,6.98738001645,14.1499734587,4.49800897417,0.975508974167,3.5025,0.02
 07/04  08:00:00,220.141864963,25.5252401347,4.53456955297,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  09:00:00,204.215425149,25.5252401347,5.4275554756,0.0,6.98738001645,14.1499734587,4.66688517687,0.0,3.5025,1.16438517687
 07/04  10:00:00,240.960895953,25.5252401347,9.79908935216,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  11:00:00,261.618166498,25.5252401347,10.4629017849,0.0,27.9495200658,27.7759469175,8.16960477148,0.0,7.005,1.16460477148
 07/04  12:00:00,289.325265184,25.5252401347,14.7200071853,0.0,41.9242800987,36.8599292233,10.5046077287,0.0,9.34,1.16460772875
 07/04  13:00:00,295.694275609,25.5252401347,16.5624910868,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  14:00:00,290.95198982,25.5252401347,20.2996854112,0.0,41.9242800987,36.8599292233,10.5045611949,0.0,9.34,1.16456119491
 07/04  15:00:00,290.8752812,25.5252401347,24.6334786996,0.0,41.9242800987,36.8599292233,10.5046792303,0.0,9.34,1.16467923035
 07/04  16:00:00,297.08928747,25.5252401347,29.6767380253,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  17:00:00,269.055246557,25.5252401347,30.3011169707,0.0,27.9495200658,27.7759469175,8.16965027717,0.0,7.005,1.16465027717
 07/04  18:00:00,264.718192009,25.5252401347,24.0116095301,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,250.735846304,25.5252401347,19.851999135,0.0,13.9747600329,18.6919646116,5.83454238751,0.0,4.67,1.16454238751
 07/04  20:00:00,243.841002554,25.5252401347,15.536152649,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,219.6326251,25.5252401347,24.2372522531,0.0,13.9747600329,18.6919646116,5.83439952108,0.0,4.67,1.16439952108
 07/04  22:00:00,134.859219838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,161.270455758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548445052,0.0,1.75125,1.16423445052
 07/04  24:00:00,142.851220202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,134.861947365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,133.427615416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,132.215077647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922319482,0.0,2.335,1.16422319482
 07/05  04:00:00,139.880356195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,135.609288351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,181.474501568,25.5252401347,7.21303040353,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,203.902689533,25.5252401347,5.95474248657,0.0,13.9747600329,18.6919646116,6.80073881675,0.966331864714,4.67,1.16440695203
 07/05  08:00:00,287.329587294,25.5252401347,11.5494439423,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,325.65579189,25.5252401347,16.4623830034,0.0,62.886420148,41.4019203762,11.6721402819,0.0,10.5075,1.16464028191
 07/05  10:00:00,327.450339151,25.5252401347,20.5451120514,0.0,62.886420148,41.4019203762,11.6721691566,0.0,10.5075,1.16466915661
 07/05  11:00:00,347.266121577,25.5252401347,27.9186855692,0.0,62.886420148,41.4019203762,11.6724373172,0.0,10.5075,1.16493731718
 07/05  12:00:00,347.462433993,25.5252401347,33.2444370561,0.0,62.886420148,41.4019203762,11.6724638091,0.0,10.5075,1.16496380906
 07/05  13:00:00,357.438579783,25.5252401347,39.0726771436,0.0,62.886420148,41.4019203762,11.6724070627,0.0,10.5075,1.16490706275
 07/05  14:00:00,356.681571009,25.5252401347,44.840681746,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  15:00:00,350.085218075,25.5252401347,45.8935809859,0.0,62.886420148,41.4019203762,11.6722230637,0.0,10.5075,1.16472306371
 07/05  16:00:00,352.437266136,25.5252401347,48.3316495792,0.0,62.886420148,41.4019203762,11.6723721455,0.0,10.5075,1.1648721455
 07/05  17:00:00,353.868211547,25.5252401347,49.3985649709,0.0,62.886420148,41.4019203762,11.672363628,0.0,10.5075,1.16486362804
 07/05  18:00:00,343.805477604,25.5252401347,45.0463162102,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,328.967476322,25.5252401347,38.1534235916,0.0,41.9242800987,36.8599292233,10.5045988791,0.0,9.34,1.16459887909
 07/05  20:00:00,305.085788965,25.5252401347,28.98948247,0.0,34.9369000822,32.3179380704,9.33716939701,0.0,8.1725,1.16466939701
 07/05  21:00:00,228.561259711,25.5252401347,32.0994425121,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  22:00:00,138.558847752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993152091,0.0,2.335,1.1643152091
 07/05  23:00:00,165.451790751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,146.799460218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,135.640285194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,133.450142364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923666551,0.0,2.335,1.16423666551
 07/06  03:00:00,132.190899992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,139.975780218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,135.880281826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,185.568263097,25.5252401347,9.78090714642,0.0,13.9747600329,18.6919646116,5.83425064006,0.0,4.67,1.16425064006
 07/06  07:00:00,208.718879943,25.5252401347,8.09142687028,0.0,13.9747600329,18.6919646116,5.69435506297,1.00435506297,4.67,0.02
 07/06  08:00:00,289.629935898,25.5252401347,12.7517822194,0.0,34.9369000822,32.3179380704,9.33696437232,0.0,8.1725,1.16446437232
 07/06  09:00:00,330.20234281,25.5252401347,19.3679791892,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,338.286002024,25.5252401347,27.5951906805,0.0,62.886420148,41.4019203762,11.6722606924,0.0,10.5075,1.16476069243
 07/06  11:00:00,356.973588542,25.5252401347,36.2803813269,0.0,62.886420148,41.4019203762,11.6724834599,0.0,10.5075,1.16498345989
 07/06  12:00:00,361.04242642,25.5252401347,42.4417404846,0.0,62.886420148,41.4019203762,11.6724949167,0.0,10.5075,1.16499491667
 07/06  13:00:00,367.323427696,25.5252401347,45.8547934593,0.0,62.886420148,41.4019203762,11.672439575,0.0,10.5075,1.164939575
 07/06  14:00:00,360.073169223,25.5252401347,46.7443216696,0.0,62.886420148,41.4019203762,11.6723582133,0.0,10.5075,1.16485821333
 07/06  15:00:00,357.522066931,25.5252401347,51.7166791359,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  16:00:00,359.612223176,25.5252401347,53.5039572302,0.0,62.886420148,41.4019203762,11.6722665182,0.0,10.5075,1.16476651818
 07/06  17:00:00,358.184172795,25.5252401347,52.433444578,0.0,62.886420148,41.4019203762,11.6722514428,0.0,10.5075,1.16475144283
 07/06  18:00:00,347.056802128,25.5252401347,47.4007439144,0.0,41.9242800987,36.8599292233,10.504796751,0.0,9.34,1.16479675102
 07/06  19:00:00,331.25585747,25.5252401347,39.7865308083,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  20:00:00,307.783509188,25.5252401347,31.0924198051,0.0,34.9369000822,32.3179380704,9.33713084752,0.0,8.1725,1.16463084752
 07/06  21:00:00,229.769706907,25.5252401347,32.840048149,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,138.496956973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922147675,0.0,2.335,1.16422147675
 07/06  23:00:00,165.682387526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,147.603240542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,136.577810336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921952737,0.0,2.335,1.16421952737
 07/07  02:00:00,135.044543535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,134.796549468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,163.699857427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,159.70616844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924399167,0.0,2.335,1.16424399167
 07/07  06:00:00,215.085616257,25.5252401347,14.5136944824,0.0,13.9747600329,18.6919646116,4.94008667895,0.250086678949,4.67,0.02
 07/07  07:00:00,228.012414477,25.5252401347,10.4204352789,0.0,13.9747600329,18.6919646116,5.49740722235,0.807407222351,4.67,0.02
 07/07  08:00:00,294.853935801,25.5252401347,14.8800837955,0.0,34.9369000822,32.3179380704,9.33697788776,0.0,8.1725,1.16447788776
 07/07  09:00:00,335.324922949,25.5252401347,22.4182917732,0.0,62.886420148,41.4019203762,11.672066575,0.0,10.5075,1.16456657501
 07/07  10:00:00,342.794552432,25.5252401347,30.8173513304,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,361.881194298,25.5252401347,40.4824657207,0.0,62.886420148,41.4019203762,11.6725151694,0.0,10.5075,1.16501516942
 07/07  12:00:00,361.730624583,25.5252401347,43.0970831343,0.0,62.886420148,41.4019203762,11.6725117304,0.0,10.5075,1.16501173039
 07/07  13:00:00,367.948492663,25.5252401347,47.0686302924,0.0,62.886420148,41.4019203762,11.6724578865,0.0,10.5075,1.16495788655
 07/07  14:00:00,363.591327982,25.5252401347,49.5527191724,0.0,62.886420148,41.4019203762,11.6724052018,0.0,10.5075,1.16490520175
 07/07  15:00:00,362.577881381,25.5252401347,54.4819201565,0.0,62.886420148,41.4019203762,11.6723111454,0.0,10.5075,1.16481114538
 07/07  16:00:00,361.174655809,25.5252401347,54.0554600353,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  17:00:00,356.937444658,25.5252401347,50.900472163,0.0,62.886420148,41.4019203762,11.6723041139,0.0,10.5075,1.16480411391
 07/07  18:00:00,345.354040183,25.5252401347,45.8246567677,0.0,41.9242800987,36.8599292233,10.5046965019,0.0,9.34,1.16469650188
 07/07  19:00:00,321.800585517,25.5252401347,39.604310593,0.0,41.9242800987,36.8599292233,10.5045904306,0.0,9.34,1.16459043065
 07/07  20:00:00,297.46008983,25.5252401347,29.2126170187,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  21:00:00,222.032150806,25.5252401347,32.2897339925,0.0,13.9747600329,18.6919646116,5.83444801321,0.0,4.67,1.16444801321
 07/07  22:00:00,138.704735127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,165.974669658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,147.81119834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924407392,0.0,2.335,1.16424407392
 07/08  01:00:00,134.65826389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,132.755650508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,132.558733211,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547529075,0.0,1.75125,1.16422529075
 07/08  04:00:00,139.888725689,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,135.084310104,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,171.65065276,25.5252401347,9.84324242483,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,194.220696619,25.5252401347,7.47676622692,0.0,6.98738001645,14.1499734587,5.70345469634,1.03647846362,3.5025,1.16447623272
 07/08  08:00:00,261.610048773,25.5252401347,11.366927122,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,297.246966486,25.5252401347,18.0468025991,0.0,41.9242800987,36.8599292233,10.5045533795,0.0,9.34,1.16455337948
 07/08  10:00:00,336.33331849,25.5252401347,28.4718318186,0.0,62.886420148,41.4019203762,11.6721878236,0.0,10.5075,1.16468782359
 07/08  11:00:00,364.547459141,25.5252401347,42.5044760474,0.0,62.886420148,41.4019203762,11.6723729274,0.0,10.5075,1.16487292741
 07/08  12:00:00,372.935086606,25.5252401347,51.3146848241,0.0,62.886420148,41.4019203762,11.6723629909,0.0,10.5075,1.16486299091
 07/08  13:00:00,382.825504925,25.5252401347,57.9634393295,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  14:00:00,365.405508632,25.5252401347,51.4332386438,0.0,62.886420148,41.4019203762,11.6723672894,0.0,10.5075,1.16486728942
 07/08  15:00:00,365.293347323,25.5252401347,56.8055259429,0.0,62.886420148,41.4019203762,11.6723553924,0.0,10.5075,1.16485539241
 07/08  16:00:00,375.450440476,25.5252401347,65.5068383794,0.0,62.886420148,41.4019203762,11.6723273071,0.0,10.5075,1.16482730712
 07/08  17:00:00,371.627139374,25.5252401347,62.3453918305,0.0,62.886420148,41.4019203762,11.6722830305,0.0,10.5075,1.16478303052
 07/08  18:00:00,336.641073432,25.5252401347,48.6794555262,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/08  19:00:00,287.097411158,25.5252401347,35.262047105,0.0,20.9621400493,23.2339557645,7.00207904003,0.0,5.8375,1.16457904003
 07/08  20:00:00,276.748440785,25.5252401347,28.4182959792,0.0,20.9621400493,23.2339557645,7.00204647685,0.0,5.8375,1.16454647685
 07/08  21:00:00,220.508255526,25.5252401347,36.1788708018,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  22:00:00,139.065489109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,165.2269693,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559868471,0.0,1.75125,1.16434868471
 07/08  24:00:00,147.47737117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,136.921321007,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547771953,0.0,1.75125,1.16422771953
 07/09  02:00:00,134.914519162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,133.939380211,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,141.744585605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,136.261068499,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550971386,0.0,1.75125,1.16425971386
 07/09  06:00:00,172.112265148,25.5252401347,10.3909864464,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,191.060011107,25.5252401347,7.29669690683,0.0,6.98738001645,14.1499734587,4.48703283966,0.964532839664,3.5025,0.02
 07/09  08:00:00,227.967969058,25.5252401347,8.18166037936,0.0,6.98738001645,14.1499734587,4.66681600758,0.0,3.5025,1.16431600758
 07/09  09:00:00,218.133611523,25.5252401347,11.0755212936,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,260.067891198,25.5252401347,18.6281371483,0.0,27.9495200658,27.7759469175,8.16952104874,0.0,7.005,1.16452104874
 07/09  11:00:00,286.5138349,25.5252401347,26.0131527394,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,327.67813409,25.5252401347,40.5236516728,0.0,41.9242800987,36.8599292233,10.5046588338,0.0,9.34,1.1646588338
 07/09  13:00:00,337.777245564,25.5252401347,46.4776379881,0.0,41.9242800987,36.8599292233,10.5046364587,0.0,9.34,1.16463645868
 07/09  14:00:00,334.106482544,25.5252401347,50.1772021067,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,326.295398665,25.5252401347,51.5108226987,0.0,41.9242800987,36.8599292233,10.5045750191,0.0,9.34,1.16457501907
 07/09  16:00:00,325.760743543,25.5252401347,51.3970798094,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  17:00:00,296.008185145,25.5252401347,50.5963145049,0.0,27.9495200658,27.7759469175,8.16968979552,0.0,7.005,1.16468979552
 07/09  18:00:00,289.23077506,25.5252401347,41.9448320399,0.0,13.9747600329,18.6919646116,5.83445322933,0.0,4.67,1.16445322933
 07/09  19:00:00,272.743302323,25.5252401347,35.203691321,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  20:00:00,261.918833477,25.5252401347,28.1987484723,0.0,13.9747600329,18.6919646116,5.83443177636,0.0,4.67,1.16443177636
 07/09  21:00:00,236.977733905,25.5252401347,38.0786368683,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  22:00:00,138.24393155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,165.082821914,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552278324,0.0,1.75125,1.16427278324
 07/09  24:00:00,146.497563257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/10  01:00:00,137.911160609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,135.358202149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921750634,0.0,2.335,1.16421750634
 07/10  03:00:00,134.74332255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,143.571011407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,140.131933823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,195.163797697,25.5252401347,15.7311332997,0.0,13.9747600329,18.6919646116,6.11437846675,0.280150780669,4.67,1.16422768608
 07/10  07:00:00,215.283925277,25.5252401347,10.6432362095,0.0,13.9747600329,18.6919646116,5.36865235552,0.678652355517,4.67,0.02
 07/10  08:00:00,296.875169491,25.5252401347,15.9142526884,0.0,34.9369000822,32.3179380704,9.33698816223,0.0,8.1725,1.16448816223
 07/10  09:00:00,338.900727807,25.5252401347,24.5687532099,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  10:00:00,343.338220028,25.5252401347,31.3228589485,0.0,62.886420148,41.4019203762,11.6721646494,0.0,10.5075,1.16466464942
 07/10  11:00:00,358.182108063,25.5252401347,37.4281690528,0.0,62.886420148,41.4019203762,11.6723815228,0.0,10.5075,1.16488152283
 07/10  12:00:00,362.016105958,25.5252401347,42.8812235762,0.0,62.886420148,41.4019203762,11.67238803,0.0,10.5075,1.16488803
 07/10  13:00:00,369.96382467,25.5252401347,47.7571573294,0.0,62.886420148,41.4019203762,11.6725429125,0.0,10.5075,1.16504291247
 07/10  14:00:00,364.769290669,25.5252401347,49.4530784871,0.0,62.886420148,41.4019203762,11.6722422075,0.0,10.5075,1.16474220753
 07/10  15:00:00,359.307875559,25.5252401347,51.3826529384,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,357.955896686,25.5252401347,51.2478047553,0.0,62.886420148,41.4019203762,11.6723217591,0.0,10.5075,1.16482175908
 07/10  17:00:00,356.920317412,25.5252401347,49.9177355833,0.0,62.886420148,41.4019203762,11.6723047187,0.0,10.5075,1.16480471872
 07/10  18:00:00,343.920042137,25.5252401347,44.2877408519,0.0,41.9242800987,36.8599292233,10.5046671745,0.0,9.34,1.16466717447
 07/10  19:00:00,333.94528405,25.5252401347,40.5335216445,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/10  20:00:00,305.612794644,25.5252401347,27.9694646956,0.0,34.9369000822,32.3179380704,9.33713878169,0.0,8.1725,1.16463878169
 07/10  21:00:00,229.071920819,25.5252401347,32.3486710653,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  22:00:00,139.776602453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938104895,0.0,2.335,1.16438104895
 07/10  23:00:00,166.402318581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,148.404652424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,138.238831153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992139054,0.0,2.335,1.1642139054
 07/11  02:00:00,135.936067204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,135.622107512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,165.437161929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,161.415463855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923182538,0.0,2.335,1.16423182538
 07/11  06:00:00,216.094005287,25.5252401347,14.6808417234,0.0,13.9747600329,18.6919646116,4.95464534151,0.264645341507,4.67,0.02
 07/11  07:00:00,226.993881822,25.5252401347,10.1711047573,0.0,13.9747600329,18.6919646116,5.5209248832,0.830924883198,4.67,0.02
 07/11  08:00:00,293.468647525,25.5252401347,14.3657251095,0.0,34.9369000822,32.3179380704,9.33695121018,0.0,8.1725,1.16445121018
 07/11  09:00:00,336.960675746,25.5252401347,23.7946807523,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,345.906045349,25.5252401347,34.0750183716,0.0,62.886420148,41.4019203762,11.672191566,0.0,10.5075,1.164691566
 07/11  11:00:00,366.869495147,25.5252401347,43.5884203914,0.0,62.886420148,41.4019203762,11.6723639928,0.0,10.5075,1.1648639928
 07/11  12:00:00,370.626004813,25.5252401347,49.6561517866,0.0,62.886420148,41.4019203762,11.672573229,0.0,10.5075,1.16507322899
 07/11  13:00:00,377.371301902,25.5252401347,53.5623916664,0.0,62.886420148,41.4019203762,11.6725120192,0.0,10.5075,1.16501201918
 07/11  14:00:00,373.841833267,25.5252401347,56.8044999769,0.0,62.886420148,41.4019203762,11.6724256826,0.0,10.5075,1.16492568265
 07/11  15:00:00,369.36923769,25.5252401347,60.1304921545,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  16:00:00,366.955344906,25.5252401347,58.7810822343,0.0,62.886420148,41.4019203762,11.6723288815,0.0,10.5075,1.16482888149
 07/11  17:00:00,364.955376517,25.5252401347,57.4141039337,0.0,62.886420148,41.4019203762,11.6723080904,0.0,10.5075,1.16480809045
 07/11  18:00:00,352.781007648,25.5252401347,51.688596392,0.0,41.9242800987,36.8599292233,10.5046831358,0.0,9.34,1.1646831358
 07/11  19:00:00,329.950301146,25.5252401347,45.7077940475,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/11  20:00:00,308.913606269,25.5252401347,37.5448992377,0.0,34.9369000822,32.3179380704,9.33703735228,0.0,8.1725,1.16453735228
 07/11  21:00:00,232.407300652,25.5252401347,40.6096918232,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,140.675853022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938167703,0.0,2.335,1.16438167703
 07/11  23:00:00,168.046801401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,150.722438152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,140.460403906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926347181,0.0,2.335,1.16426347181
 07/12  02:00:00,138.287272272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,137.638807154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,146.295451106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922397446,0.0,2.335,1.16422397446
 07/12  05:00:00,141.729643092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,198.520063805,25.5252401347,18.1468565346,0.0,13.9747600329,18.6919646116,4.98147258146,0.291472581459,4.67,0.02
 07/12  07:00:00,217.020593452,25.5252401347,11.4933047484,0.0,13.9747600329,18.6919646116,5.80424147179,1.11424147179,4.67,0.02
 07/12  08:00:00,297.696201385,25.5252401347,16.5455778896,0.0,34.9369000822,32.3179380704,9.33701558457,0.0,8.1725,1.16451558457
 07/12  09:00:00,340.541022725,25.5252401347,26.3686418851,0.0,62.886420148,41.4019203762,11.6720986846,0.0,10.5075,1.1645986846
 07/12  10:00:00,349.783382163,25.5252401347,36.9779154955,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  11:00:00,368.626433707,25.5252401347,45.1921921887,0.0,62.886420148,41.4019203762,11.6723341183,0.0,10.5075,1.1648341183
 07/12  12:00:00,368.832769191,25.5252401347,48.7763417036,0.0,62.886420148,41.4019203762,11.6725286983,0.0,10.5075,1.16502869834
 07/12  13:00:00,374.393905972,25.5252401347,51.7712801885,0.0,62.886420148,41.4019203762,11.6724692622,0.0,10.5075,1.16496926217
 07/12  14:00:00,372.757425911,25.5252401347,56.4118770935,0.0,62.886420148,41.4019203762,11.6724114125,0.0,10.5075,1.16491141245
 07/12  15:00:00,373.143964365,25.5252401347,64.1240921079,0.0,62.886420148,41.4019203762,11.6723125162,0.0,10.5075,1.16481251624
 07/12  16:00:00,376.251629699,25.5252401347,67.1839532296,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,342.665328351,25.5252401347,42.1785204547,0.0,62.886420148,41.4019203762,11.6722999205,0.0,10.5075,1.16479992053
 07/12  18:00:00,310.925855906,25.5252401347,22.817188213,0.0,41.9242800987,36.8599292233,10.5046875964,0.0,9.34,1.16468759635
 07/12  19:00:00,298.186592685,25.5252401347,19.1177960154,0.0,41.9242800987,36.8599292233,10.5045772042,0.0,9.34,1.16457720419
 07/12  20:00:00,284.278454897,25.5252401347,15.719674033,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/12  21:00:00,207.854789791,25.5252401347,16.4482593247,0.0,13.9747600329,18.6919646116,5.83443117749,0.0,4.67,1.16443117749
 07/12  22:00:00,135.29241048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,162.564882557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,144.009851974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922647378,0.0,2.335,1.16422647378
 07/13  01:00:00,133.640686216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,131.872062458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,131.924409376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,140.255128695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920411904,0.0,2.335,1.16420411904
 07/13  05:00:00,135.98260059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,184.121703815,25.5252401347,8.94524849714,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  07:00:00,206.655467169,25.5252401347,7.05093375736,0.0,13.9747600329,18.6919646116,6.8312379883,0.996857068595,4.67,1.16438091971
 07/13  08:00:00,286.469627953,25.5252401347,11.4444016414,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  09:00:00,323.741726828,25.5252401347,16.2205054712,0.0,62.886420148,41.4019203762,11.6721264611,0.0,10.5075,1.16462646111
 07/13  10:00:00,328.363241765,25.5252401347,20.9513260538,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  11:00:00,347.550056182,25.5252401347,29.1183591828,0.0,62.886420148,41.4019203762,11.6724969376,0.0,10.5075,1.1649969376
 07/13  12:00:00,352.870675788,25.5252401347,36.3744051797,0.0,62.886420148,41.4019203762,11.6724731746,0.0,10.5075,1.16497317461
 07/13  13:00:00,363.126348119,25.5252401347,42.9190463041,0.0,62.886420148,41.4019203762,11.672415492,0.0,10.5075,1.16491549201
 07/13  14:00:00,359.400554383,25.5252401347,45.6308161219,0.0,62.886420148,41.4019203762,11.6723861412,0.0,10.5075,1.16488614123
 07/13  15:00:00,356.653453488,25.5252401347,49.3263936514,0.0,62.886420148,41.4019203762,11.672299804,0.0,10.5075,1.16479980398
 07/13  16:00:00,356.571262824,25.5252401347,49.866319704,0.0,62.886420148,41.4019203762,11.6722689711,0.0,10.5075,1.16476897106
 07/13  17:00:00,355.260665213,25.5252401347,48.8247217258,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  18:00:00,345.094075612,25.5252401347,45.041250661,0.0,41.9242800987,36.8599292233,10.5046812173,0.0,9.34,1.16468121731
 07/13  19:00:00,332.656976251,25.5252401347,39.5024679326,0.0,41.9242800987,36.8599292233,10.5045915502,0.0,9.34,1.16459155019
 07/13  20:00:00,298.783766403,25.5252401347,22.1483348345,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  21:00:00,215.672896237,25.5252401347,22.1068450847,0.0,13.9747600329,18.6919646116,5.83447477513,0.0,4.67,1.16447477513
 07/13  22:00:00,136.743483067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  23:00:00,163.783717795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924359413,0.0,2.335,1.16424359413
 07/13  24:00:00,144.982182335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,135.137178647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,133.019796118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,132.272820417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923612265,0.0,2.335,1.16423612265
 07/14  04:00:00,160.05555789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,156.003637191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,203.654740264,25.5252401347,7.85047936247,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  07:00:00,215.220389673,25.5252401347,6.08572517267,0.0,13.9747600329,18.6919646116,6.83156205842,0.997178431898,4.67,1.16438362652
 07/14  08:00:00,282.347543611,25.5252401347,9.96495475386,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  09:00:00,319.95705371,25.5252401347,14.653340518,0.0,62.886420148,41.4019203762,11.6721431929,0.0,10.5075,1.16464319289
 07/14  10:00:00,320.843569793,25.5252401347,17.4944630398,0.0,62.886420148,41.4019203762,11.6722557384,0.0,10.5075,1.16475573836
 07/14  11:00:00,338.537757199,25.5252401347,22.0284516895,0.0,62.886420148,41.4019203762,11.6723484688,0.0,10.5075,1.1648484688
 07/14  12:00:00,336.751546986,25.5252401347,25.4821410401,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  13:00:00,342.447790035,25.5252401347,28.8697301213,0.0,62.886420148,41.4019203762,11.6725658233,0.0,10.5075,1.16506582333
 07/14  14:00:00,342.305171518,25.5252401347,34.1094126116,0.0,62.886420148,41.4019203762,11.6723509749,0.0,10.5075,1.16485097487
 07/14  15:00:00,339.982666495,25.5252401347,38.1736764886,0.0,62.886420148,41.4019203762,11.6722771867,0.0,10.5075,1.16477718665
 07/14  16:00:00,337.842559604,25.5252401347,36.7899758624,0.0,62.886420148,41.4019203762,11.6722427586,0.0,10.5075,1.16474275861
 07/14  17:00:00,335.920234422,25.5252401347,35.660775659,0.0,62.886420148,41.4019203762,11.6722244244,0.0,10.5075,1.16472442441
 07/14  18:00:00,324.693187069,25.5252401347,30.7074846656,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,297.983892894,25.5252401347,23.1355960682,0.0,41.9242800987,36.8599292233,10.504596013,0.0,9.34,1.16459601296
 07/14  20:00:00,276.001991469,25.5252401347,15.666542461,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  21:00:00,204.410132054,25.5252401347,18.6888130223,0.0,13.9747600329,18.6919646116,5.83450849721,0.0,4.67,1.16450849721
 07/14  22:00:00,134.545094722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,162.150822367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924419956,0.0,2.335,1.16424419956
 07/14  24:00:00,143.273544788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,129.115230935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,127.252499951,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550622148,0.0,1.75125,1.16425622148
 07/15  03:00:00,126.660731969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,134.182549089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,129.311523706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,159.75359146,25.5252401347,3.40326979567,0.0,6.98738001645,14.1499734587,4.66678352872,0.0,3.5025,1.16428352872
 07/15  07:00:00,180.462699252,25.5252401347,2.99406349145,0.0,6.98738001645,14.1499734587,4.44569915523,0.923199155231,3.5025,0.02
 07/15  08:00:00,247.773213197,25.5252401347,6.13322825884,0.0,20.9621400493,23.2339557645,7.00193391892,0.0,5.8375,1.16443391892
 07/15  09:00:00,283.08654412,25.5252401347,11.7263318771,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,314.806867959,25.5252401347,16.1343305336,0.0,62.886420148,41.4019203762,11.6722879481,0.0,10.5075,1.16478794811
 07/15  11:00:00,337.257872843,25.5252401347,20.6766385794,0.0,62.886420148,41.4019203762,11.6724314777,0.0,10.5075,1.1649314777
 07/15  12:00:00,335.844632118,25.5252401347,25.6683695805,0.0,62.886420148,41.4019203762,11.6724004192,0.0,10.5075,1.1649004192
 07/15  13:00:00,346.992576354,25.5252401347,31.9757567016,0.0,62.886420148,41.4019203762,11.6725542769,0.0,10.5075,1.16505427687
 07/15  14:00:00,340.645648272,25.5252401347,34.2077871429,0.0,62.886420148,41.4019203762,11.672239657,0.0,10.5075,1.16473965703
 07/15  15:00:00,336.623001404,25.5252401347,36.7170030768,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  16:00:00,338.146427462,25.5252401347,38.2064089344,0.0,62.886420148,41.4019203762,11.6723751,0.0,10.5075,1.16487509998
 07/15  17:00:00,335.811721791,25.5252401347,36.782648151,0.0,62.886420148,41.4019203762,11.672326633,0.0,10.5075,1.16482663302
 07/15  18:00:00,305.064503973,25.5252401347,27.0939991952,0.0,34.9369000822,32.3179380704,9.33723958732,0.0,8.1725,1.16473958732
 07/15  19:00:00,259.496031138,25.5252401347,18.1524655023,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,248.589666168,25.5252401347,12.9546009903,0.0,20.9621400493,23.2339557645,7.00199550459,0.0,5.8375,1.16449550459
 07/15  21:00:00,191.710482934,25.5252401347,14.7163017859,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  22:00:00,131.215360612,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565834145,0.0,1.75125,1.16440834145
 07/15  23:00:00,159.23168359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,139.956631848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,128.136753312,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553958093,0.0,1.75125,1.16428958093
 07/16  02:00:00,127.119285232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,126.409613158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,134.269003295,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550665661,0.0,1.75125,1.16425665661
 07/16  05:00:00,129.83658199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,161.319297499,25.5252401347,4.19834930646,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  07:00:00,182.194447094,25.5252401347,3.62206960492,0.0,6.98738001645,14.1499734587,5.58354348867,0.916722538948,3.5025,1.16432094972
 07/16  08:00:00,220.165922475,25.5252401347,4.94083486166,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  09:00:00,205.204481298,25.5252401347,6.06853488201,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  10:00:00,242.756816773,25.5252401347,10.8298581458,0.0,27.9495200658,27.7759469175,8.16958032401,0.0,7.005,1.16458032401
 07/16  11:00:00,267.139151656,25.5252401347,12.983072289,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  12:00:00,297.913401458,25.5252401347,20.0424129733,0.0,41.9242800987,36.8599292233,10.5046917261,0.0,9.34,1.16469172606
 07/16  13:00:00,314.276934878,25.5252401347,29.9649077731,0.0,41.9242800987,36.8599292233,10.5046631309,0.0,9.34,1.16466313094
 07/16  14:00:00,313.401670009,25.5252401347,35.9797057418,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  15:00:00,308.263309648,25.5252401347,37.7394456303,0.0,41.9242800987,36.8599292233,10.5045984619,0.0,9.34,1.16459846188
 07/16  16:00:00,307.077842077,25.5252401347,37.5905096752,0.0,41.9242800987,36.8599292233,10.5045936982,0.0,9.34,1.16459369825
 07/16  17:00:00,276.35638822,25.5252401347,36.339541613,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  18:00:00,274.525760729,25.5252401347,31.5765142468,0.0,13.9747600329,18.6919646116,5.8344925826,0.0,4.67,1.1644925826
 07/16  19:00:00,260.394118031,25.5252401347,26.5995879797,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,249.53015537,25.5252401347,19.2829586195,0.0,13.9747600329,18.6919646116,5.83447682153,0.0,4.67,1.16447682153
 07/16  21:00:00,224.610023266,25.5252401347,28.4266663185,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,135.313052075,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558568214,0.0,1.75125,1.16433568214
 07/16  23:00:00,162.445777988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,144.525152752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,136.186841666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,134.053081282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923629242,0.0,2.335,1.16423629242
 07/17  03:00:00,133.357044123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,141.101265322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
