Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/17  05:00:00,136.062753803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925014715,0.0,2.335,1.16425014715
 07/17  06:00:00,183.720272103,25.5252401347,8.90673681892,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  07:00:00,206.162594617,25.5252401347,7.20297785935,0.0,13.9747600329,18.6919646116,5.66205653017,0.972056530167,4.67,0.02
 07/17  08:00:00,286.371499275,25.5252401347,11.557845146,0.0,34.9369000822,32.3179380704,9.33701562919,0.0,8.1725,1.16451562919
 07/17  09:00:00,325.754017387,25.5252401347,17.2184614855,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  10:00:00,330.700855164,25.5252401347,22.7737505921,0.0,62.886420148,41.4019203762,11.6721359757,0.0,10.5075,1.16463597565
 07/17  11:00:00,354.758775296,25.5252401347,33.8557081208,0.0,62.886420148,41.4019203762,11.6725042867,0.0,10.5075,1.16500428675
 07/17  12:00:00,359.319679264,25.5252401347,41.5990289872,0.0,62.886420148,41.4019203762,11.6725032117,0.0,10.5075,1.16500321174
 07/17  13:00:00,368.977029244,25.5252401347,47.286138995,0.0,62.886420148,41.4019203762,11.6724365856,0.0,10.5075,1.16493658562
 07/17  14:00:00,365.619048954,25.5252401347,50.5947023173,0.0,62.886420148,41.4019203762,11.6723451767,0.0,10.5075,1.16484517666
 07/17  15:00:00,358.092260871,25.5252401347,51.7687378517,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,357.683636139,25.5252401347,52.0149144337,0.0,62.886420148,41.4019203762,11.6722436401,0.0,10.5075,1.16474364012
 07/17  17:00:00,349.914281246,25.5252401347,46.592680261,0.0,62.886420148,41.4019203762,11.6722174097,0.0,10.5075,1.16471740974
 07/17  18:00:00,335.054067304,25.5252401347,39.2208826315,0.0,41.9242800987,36.8599292233,10.5047513167,0.0,9.34,1.16475131675
 07/17  19:00:00,323.105153587,25.5252401347,34.5959967664,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  20:00:00,302.74355379,25.5252401347,27.7013575384,0.0,34.9369000822,32.3179380704,9.33707771046,0.0,8.1725,1.16457771046
 07/17  21:00:00,226.779213533,25.5252401347,30.6193598918,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,137.902530507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993569822,0.0,2.335,1.1643569822
 07/17  23:00:00,165.535052925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,147.605993271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,136.339215763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922447882,0.0,2.335,1.16422447882
 07/18  02:00:00,134.052937324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,132.990091533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,160.687613123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,155.97627258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924340441,0.0,2.335,1.16424340441
 07/18  06:00:00,204.373472012,25.5252401347,9.03611519412,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  07:00:00,216.827319456,25.5252401347,7.0829657999,0.0,13.9747600329,18.6919646116,5.66015836651,0.970158366515,4.67,0.02
 07/18  08:00:00,284.660804705,25.5252401347,11.2537901255,0.0,34.9369000822,32.3179380704,9.33701942096,0.0,8.1725,1.16451942096
 07/18  09:00:00,324.324355795,25.5252401347,17.0744339169,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  10:00:00,329.001838416,25.5252401347,22.7565247199,0.0,62.886420148,41.4019203762,11.672251553,0.0,10.5075,1.16475155297
 07/18  11:00:00,348.845361554,25.5252401347,29.7990232922,0.0,62.886420148,41.4019203762,11.6724155266,0.0,10.5075,1.16491552659
 07/18  12:00:00,347.429379254,25.5252401347,34.1298357639,0.0,62.886420148,41.4019203762,11.6724006205,0.0,10.5075,1.16490062052
 07/18  13:00:00,358.339058963,25.5252401347,40.3913266569,0.0,62.886420148,41.4019203762,11.6725487903,0.0,10.5075,1.16504879026
 07/18  14:00:00,353.473926423,25.5252401347,43.5677169036,0.0,62.886420148,41.4019203762,11.6722725668,0.0,10.5075,1.16477256679
 07/18  15:00:00,348.245293413,25.5252401347,45.8745212193,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  16:00:00,352.019320676,25.5252401347,48.6080194008,0.0,62.886420148,41.4019203762,11.6723547687,0.0,10.5075,1.16485476866
 07/18  17:00:00,350.41513388,25.5252401347,47.4543549218,0.0,62.886420148,41.4019203762,11.6723276536,0.0,10.5075,1.16482765355
 07/18  18:00:00,339.226584207,25.5252401347,42.2486950873,0.0,41.9242800987,36.8599292233,10.5046975033,0.0,9.34,1.16469750335
 07/18  19:00:00,316.558557372,25.5252401347,36.9516390575,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  20:00:00,295.472919544,25.5252401347,28.672611914,0.0,34.9369000822,32.3179380704,9.33704720731,0.0,8.1725,1.16454720731
 07/18  21:00:00,220.138495299,25.5252401347,31.2866396694,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,136.974357252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937594461,0.0,2.335,1.16437594461
 07/18  23:00:00,163.748988389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,145.224611102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,134.458689737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920353844,0.0,2.335,1.16420353844
 07/19  02:00:00,132.263298448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,131.428864126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,139.414711211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992276896,0.0,2.335,1.1642276896
 07/19  05:00:00,134.202975567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,179.48756582,25.5252401347,7.34263611074,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  07:00:00,198.739574931,25.5252401347,5.45461115975,0.0,13.9747600329,18.6919646116,5.65989272242,0.969892722417,4.67,0.02
 07/19  08:00:00,277.042453923,25.5252401347,8.78604117239,0.0,34.9369000822,32.3179380704,9.3370142088,0.0,8.1725,1.1645142088
 07/19  09:00:00,315.129836144,25.5252401347,13.5351740817,0.0,62.886420148,41.4019203762,11.6720913254,0.0,10.5075,1.16459132539
 07/19  10:00:00,316.858902655,25.5252401347,16.5683452193,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,339.015965807,25.5252401347,22.3669074159,0.0,62.886420148,41.4019203762,11.6723184906,0.0,10.5075,1.16481849055
 07/19  12:00:00,346.695022773,25.5252401347,32.9865401422,0.0,62.886420148,41.4019203762,11.6725050702,0.0,10.5075,1.16500507017
 07/19  13:00:00,357.067532761,25.5252401347,39.1970169716,0.0,62.886420148,41.4019203762,11.672439615,0.0,10.5075,1.16493961496
 07/19  14:00:00,357.677115498,25.5252401347,45.6354686716,0.0,62.886420148,41.4019203762,11.6723760602,0.0,10.5075,1.16487606017
 07/19  15:00:00,358.279442323,25.5252401347,51.9235777126,0.0,62.886420148,41.4019203762,11.672271951,0.0,10.5075,1.16477195101
 07/19  16:00:00,354.486101739,25.5252401347,49.6426201749,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  17:00:00,350.456641775,25.5252401347,46.9208137156,0.0,62.886420148,41.4019203762,11.6722533554,0.0,10.5075,1.16475335538
 07/19  18:00:00,339.971701232,25.5252401347,42.4283790604,0.0,41.9242800987,36.8599292233,10.5047990703,0.0,9.34,1.16479907027
 07/19  19:00:00,327.244596583,25.5252401347,37.0806175512,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  20:00:00,303.443637825,25.5252401347,27.9895471479,0.0,34.9369000822,32.3179380704,9.33714836983,0.0,8.1725,1.16464836983
 07/19  21:00:00,229.435792027,25.5252401347,32.77144265,0.0,13.9747600329,18.6919646116,5.83448367017,0.0,4.67,1.16448367017
 07/19  22:00:00,138.609676895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,165.296503719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,146.876790471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922726688,0.0,2.335,1.16422726688
 07/20  01:00:00,135.487271839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,132.743281739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,131.382477154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,138.878606722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920327898,0.0,2.335,1.16420327898
 07/20  05:00:00,134.367017049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,180.970201386,25.5252401347,7.88431586663,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  07:00:00,202.415015689,25.5252401347,6.32534509783,0.0,13.9747600329,18.6919646116,6.78799472901,0.95358844663,4.67,1.16440628238
 07/20  08:00:00,282.596562079,25.5252401347,10.4259374231,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  09:00:00,319.954509338,25.5252401347,14.9110723938,0.0,62.886420148,41.4019203762,11.6720534087,0.0,10.5075,1.16455340872
 07/20  10:00:00,324.34202663,25.5252401347,19.9943427035,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,348.833733557,25.5252401347,29.3460351833,0.0,62.886420148,41.4019203762,11.6724158019,0.0,10.5075,1.16491580192
 07/20  12:00:00,348.292882151,25.5252401347,34.3873396363,0.0,62.886420148,41.4019203762,11.6723862158,0.0,10.5075,1.16488621583
 07/20  13:00:00,356.524706612,25.5252401347,38.827228253,0.0,62.886420148,41.4019203762,11.672535245,0.0,10.5075,1.165035245
 07/20  14:00:00,358.319384292,25.5252401347,46.1040979572,0.0,62.886420148,41.4019203762,11.6722873049,0.0,10.5075,1.16478730489
 07/20  15:00:00,355.636167654,25.5252401347,49.9704343774,0.0,62.886420148,41.4019203762,11.6721958313,0.0,10.5075,1.16469583127
 07/20  16:00:00,355.563271556,25.5252401347,50.1632142079,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  17:00:00,357.552688555,25.5252401347,51.6205112577,0.0,62.886420148,41.4019203762,11.6723474874,0.0,10.5075,1.16484748744
 07/20  18:00:00,344.773840592,25.5252401347,45.496548535,0.0,41.9242800987,36.8599292233,10.5047295147,0.0,9.34,1.16472951466
 07/20  19:00:00,329.565427397,25.5252401347,38.4925282306,0.0,41.9242800987,36.8599292233,10.5046139879,0.0,9.34,1.1646139879
 07/20  20:00:00,307.290426953,25.5252401347,29.8779950668,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  21:00:00,229.659471873,25.5252401347,32.8501307598,0.0,13.9747600329,18.6919646116,5.83446374248,0.0,4.67,1.16446374248
 07/20  22:00:00,138.453422365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,165.597126755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,147.784980362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919552463,0.0,2.335,1.16419552463
 07/21  01:00:00,137.016867945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,134.701302121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,133.913281259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,163.008555088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923389037,0.0,2.335,1.16423389037
 07/21  05:00:00,163.077659008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  06:00:00,212.450817835,25.5252401347,12.7246236235,0.0,13.9747600329,18.6919646116,4.9352066409,0.245206640901,4.67,0.02
 07/21  07:00:00,225.367345357,25.5252401347,9.42267478121,0.0,13.9747600329,18.6919646116,6.80366891151,0.969262064059,4.67,1.16440684745
 07/21  08:00:00,293.711733596,25.5252401347,14.1863606169,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/21  09:00:00,332.533862164,25.5252401347,20.5197969273,0.0,62.886420148,41.4019203762,11.6721448521,0.0,10.5075,1.16464485214
 07/21  10:00:00,338.102795406,25.5252401347,27.9972177747,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,359.486042294,25.5252401347,37.7940641932,0.0,62.886420148,41.4019203762,11.6725054614,0.0,10.5075,1.1650054614
 07/21  12:00:00,367.556859381,25.5252401347,48.3704431512,0.0,62.886420148,41.4019203762,11.6724749063,0.0,10.5075,1.16497490627
 07/21  13:00:00,376.949140418,25.5252401347,53.1628875102,0.0,62.886420148,41.4019203762,11.6724108199,0.0,10.5075,1.16491081988
 07/21  14:00:00,371.894273396,25.5252401347,54.983138618,0.0,62.886420148,41.4019203762,11.672375191,0.0,10.5075,1.164875191
 07/21  15:00:00,366.555243415,25.5252401347,58.4716433811,0.0,62.886420148,41.4019203762,11.6722831742,0.0,10.5075,1.16478317417
 07/21  16:00:00,366.028736603,25.5252401347,58.875875011,0.0,62.886420148,41.4019203762,11.6722461357,0.0,10.5075,1.1647461357
 07/21  17:00:00,361.674549389,25.5252401347,54.9061027544,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  18:00:00,348.668719358,25.5252401347,48.4880893551,0.0,41.9242800987,36.8599292233,10.50465268,0.0,9.34,1.16465267996
 07/21  19:00:00,325.820619844,25.5252401347,42.659176346,0.0,41.9242800987,36.8599292233,10.5045577958,0.0,9.34,1.16455779584
 07/21  20:00:00,303.586070613,25.5252401347,34.2769555441,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/21  21:00:00,229.071115798,25.5252401347,37.5162989264,0.0,13.9747600329,18.6919646116,5.83443653075,0.0,4.67,1.16443653075
 07/21  22:00:00,140.468574126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  23:00:00,167.261932232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,148.422114975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921896116,0.0,2.335,1.16421896116
 07/22  01:00:00,134.941682448,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  02:00:00,132.946744655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,131.882896753,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550224023,0.0,1.75125,1.16425224023
 07/22  04:00:00,139.621318601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,138.36979862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,173.024473247,25.5252401347,10.5641088994,0.0,6.98738001645,14.1499734587,4.6667335538,0.0,3.5025,1.1642335538
 07/22  07:00:00,196.778320085,25.5252401347,8.38401038097,0.0,6.98738001645,14.1499734587,4.47688167591,0.954381675914,3.5025,0.02
 07/22  08:00:00,265.697242557,25.5252401347,12.8119484237,0.0,20.9621400493,23.2339557645,7.00196919839,0.0,5.8375,1.16446919839
 07/22  09:00:00,302.805766261,25.5252401347,20.6951957806,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/22  10:00:00,342.405694166,25.5252401347,32.8829203431,0.0,62.886420148,41.4019203762,11.6722490379,0.0,10.5075,1.16474903791
 07/22  11:00:00,366.270968681,25.5252401347,42.9387775424,0.0,62.886420148,41.4019203762,11.6724179197,0.0,10.5075,1.16491791965
 07/22  12:00:00,370.716403549,25.5252401347,49.5474113831,0.0,62.886420148,41.4019203762,11.672394624,0.0,10.5075,1.16489462396
 07/22  13:00:00,377.877624544,25.5252401347,53.9762507207,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  14:00:00,372.779765121,25.5252401347,56.2217696689,0.0,62.886420148,41.4019203762,11.6723863906,0.0,10.5075,1.1648863906
 07/22  15:00:00,367.070773713,25.5252401347,58.4451808461,0.0,62.886420148,41.4019203762,11.6723621087,0.0,10.5075,1.16486210866
 07/22  16:00:00,370.136052571,25.5252401347,61.3892290652,0.0,62.886420148,41.4019203762,11.6723220346,0.0,10.5075,1.16482203463
 07/22  17:00:00,370.576243741,25.5252401347,61.7410100267,0.0,62.886420148,41.4019203762,11.6722660925,0.0,10.5075,1.16476609248
 07/22  18:00:00,337.510495699,25.5252401347,49.1338316845,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/22  19:00:00,292.384467822,25.5252401347,38.8197309082,0.0,20.9621400493,23.2339557645,7.00220059152,0.0,5.8375,1.16470059152
 07/22  20:00:00,278.193243384,25.5252401347,29.838191517,0.0,20.9621400493,23.2339557645,7.00201064333,0.0,5.8375,1.16451064333
 07/22  21:00:00,215.683552696,25.5252401347,32.2395357189,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,137.01388927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  23:00:00,163.961890089,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555786963,0.0,1.75125,1.16430786963
 07/22  24:00:00,146.204504605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,135.730173382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,133.761412414,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550305548,0.0,1.75125,1.16425305548
 07/23  03:00:00,133.375227691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,142.106623446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,141.386828392,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552811164,0.0,1.75125,1.16427811164
 07/23  06:00:00,180.746628061,25.5252401347,15.3715389405,0.0,6.98738001645,14.1499734587,3.76474787282,0.242247872824,3.5025,0.02
 07/23  07:00:00,201.945057294,25.5252401347,10.6658017053,0.0,6.98738001645,14.1499734587,4.59845524731,1.07595524731,3.5025,0.02
 07/23  08:00:00,237.265723612,25.5252401347,11.0170386454,0.0,6.98738001645,14.1499734587,4.6668439456,0.0,3.5025,1.1643439456
 07/23  09:00:00,223.663733584,25.5252401347,12.416478985,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  10:00:00,262.149036029,25.5252401347,19.9032305764,0.0,27.9495200658,27.7759469175,8.16958221067,0.0,7.005,1.16458221067
 07/23  11:00:00,287.262817586,25.5252401347,26.7457424148,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,326.532700169,25.5252401347,40.4382172793,0.0,41.9242800987,36.8599292233,10.5045786848,0.0,9.34,1.1645786848
 07/23  13:00:00,337.165228909,25.5252401347,46.5566219671,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,332.730965036,25.5252401347,49.2788040042,0.0,41.9242800987,36.8599292233,10.5046640278,0.0,9.34,1.16466402776
 07/23  15:00:00,323.764556252,25.5252401347,49.2914326339,0.0,41.9242800987,36.8599292233,10.5046188804,0.0,9.34,1.16461888037
 07/23  16:00:00,325.965110496,25.5252401347,51.5115005468,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  17:00:00,301.426891574,25.5252401347,55.4954050318,0.0,27.9495200658,27.7759469175,8.16957679004,0.0,7.005,1.16457679004
 07/23  18:00:00,280.05946382,25.5252401347,35.5507356123,0.0,13.9747600329,18.6919646116,5.83445149727,0.0,4.67,1.16445149727
 07/23  19:00:00,242.773723337,25.5252401347,16.1255205663,0.0,13.9747600329,18.6919646116,5.12208121672,0.432081216717,4.67,0.02
 07/23  20:00:00,236.083856251,25.5252401347,12.4805552278,0.0,13.9747600329,18.6919646116,6.29543880907,0.461028384578,4.67,1.16441042449
 07/23  21:00:00,211.266458155,25.5252401347,18.3174572255,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,132.776591654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,159.838573832,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552569447,0.0,1.75125,1.16427569447
 07/23  24:00:00,141.171509969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,133.242966079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,131.699394923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,131.381905659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919712868,0.0,2.335,1.16419712868
 07/24  04:00:00,139.609321511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,138.949989454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,184.625653513,25.5252401347,9.22283525482,0.0,13.9747600329,18.6919646116,5.83421367852,0.0,4.67,1.16421367852
 07/24  07:00:00,208.542545732,25.5252401347,7.8433911158,0.0,13.9747600329,18.6919646116,5.66801880785,0.97801880785,4.67,0.02
 07/24  08:00:00,290.664000808,25.5252401347,13.0659942097,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/24  09:00:00,328.384221373,25.5252401347,18.2218423652,0.0,62.886420148,41.4019203762,11.6721493401,0.0,10.5075,1.16464934006
 07/24  10:00:00,333.793287567,25.5252401347,24.4820245423,0.0,62.886420148,41.4019203762,11.6721608953,0.0,10.5075,1.1646608953
 07/24  11:00:00,357.076428335,25.5252401347,35.7953155543,0.0,62.886420148,41.4019203762,11.6724047889,0.0,10.5075,1.16490478888
 07/24  12:00:00,362.539327535,25.5252401347,42.7874442949,0.0,62.886420148,41.4019203762,11.6724121015,0.0,10.5075,1.16491210152
 07/24  13:00:00,365.489634143,25.5252401347,44.4943893195,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  14:00:00,363.507497092,25.5252401347,48.8416248809,0.0,62.886420148,41.4019203762,11.6723923653,0.0,10.5075,1.16489236532
 07/24  15:00:00,365.450388208,25.5252401347,56.3481088999,0.0,62.886420148,41.4019203762,11.672312073,0.0,10.5075,1.16481207296
 07/24  16:00:00,357.821310165,25.5252401347,51.4893049631,0.0,62.886420148,41.4019203762,11.6722707041,0.0,10.5075,1.16477070409
 07/24  17:00:00,347.477131248,25.5252401347,43.8848965176,0.0,62.886420148,41.4019203762,11.6722452807,0.0,10.5075,1.16474528068
 07/24  18:00:00,334.673077857,25.5252401347,37.6070578613,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  19:00:00,320.266403545,25.5252401347,31.3960479338,0.0,41.9242800987,36.8599292233,10.5046115887,0.0,9.34,1.16461158875
 07/24  20:00:00,299.138704514,25.5252401347,23.883255193,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/24  21:00:00,217.862843537,25.5252401347,23.8099865954,0.0,13.9747600329,18.6919646116,5.8345188692,0.0,4.67,1.1645188692
 07/24  22:00:00,134.763155651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,162.041366804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992524866,0.0,2.335,1.1642524866
 07/24  24:00:00,142.907471816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,132.0971786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,130.423635615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921391212,0.0,2.335,1.16421391212
 07/25  03:00:00,129.79548431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,157.188375232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,156.704755366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,198.858860007,25.5252401347,6.13532301007,0.0,13.9747600329,18.6919646116,5.83421866402,0.0,4.67,1.16421866402
 07/25  07:00:00,207.515383508,25.5252401347,4.27546355473,0.0,13.9747600329,18.6919646116,5.22175086701,0.531750867013,4.67,0.02
 07/25  08:00:00,273.240633778,25.5252401347,7.28754371902,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  09:00:00,307.634639236,25.5252401347,10.7405732529,0.0,62.886420148,41.4019203762,11.6721480051,0.0,10.5075,1.16464800508
 07/25  10:00:00,305.663977496,25.5252401347,12.0824034949,0.0,62.886420148,41.4019203762,11.6722271527,0.0,10.5075,1.1647271527
 07/25  11:00:00,325.355213434,25.5252401347,13.8894346221,0.0,62.886420148,41.4019203762,11.6724701241,0.0,10.5075,1.16497012411
 07/25  12:00:00,321.953996622,25.5252401347,16.3030509629,0.0,62.886420148,41.4019203762,11.6724767372,0.0,10.5075,1.16497673721
 07/25  13:00:00,329.599650699,25.5252401347,19.2319579093,0.0,62.886420148,41.4019203762,11.6724024944,0.0,10.5075,1.16490249436
 07/25  14:00:00,326.291346865,25.5252401347,22.7799307078,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  15:00:00,322.259900596,25.5252401347,24.8938108278,0.0,62.886420148,41.4019203762,11.6722056634,0.0,10.5075,1.16470566344
 07/25  16:00:00,320.371429602,25.5252401347,23.9812159376,0.0,62.886420148,41.4019203762,11.6723342699,0.0,10.5075,1.16483426992
 07/25  17:00:00,318.609928083,25.5252401347,22.9026019828,0.0,62.886420148,41.4019203762,11.6723082942,0.0,10.5075,1.16480829415
 07/25  18:00:00,310.496283154,25.5252401347,19.8178693738,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,287.188502138,25.5252401347,15.4941362667,0.0,41.9242800987,36.8599292233,10.5046744371,0.0,9.34,1.16467443709
 07/25  20:00:00,270.84340687,25.5252401347,12.4329597913,0.0,34.9369000822,32.3179380704,9.33708620664,0.0,8.1725,1.16458620664
 07/25  21:00:00,195.583371216,25.5252401347,11.4904332611,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/25  22:00:00,132.486373706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,160.379302523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924189451,0.0,2.335,1.16424189451
 07/25  24:00:00,141.199893524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,129.937706481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,129.019257925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921119042,0.0,2.335,1.16421119042
 07/26  03:00:00,128.617114776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,136.178941007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,134.916420548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,175.069972096,25.5252401347,4.38495811616,0.0,13.9747600329,18.6919646116,5.83421847274,0.0,4.67,1.16421847274
 07/26  07:00:00,194.498505925,25.5252401347,3.6408015235,0.0,13.9747600329,18.6919646116,5.6310518422,0.941051842197,4.67,0.02
 07/26  08:00:00,275.667073074,25.5252401347,7.63898735055,0.0,34.9369000822,32.3179380704,9.33696653752,0.0,8.1725,1.16446653752
 07/26  09:00:00,314.386038552,25.5252401347,12.2884373272,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,313.57327648,25.5252401347,14.0801874167,0.0,62.886420148,41.4019203762,11.6721285154,0.0,10.5075,1.16462851543
 07/26  11:00:00,331.119351944,25.5252401347,16.439164163,0.0,62.886420148,41.4019203762,11.6723292583,0.0,10.5075,1.16482925834
 07/26  12:00:00,326.42189749,25.5252401347,19.1774979818,0.0,62.886420148,41.4019203762,11.6725368714,0.0,10.5075,1.1650368714
 07/26  13:00:00,333.363485553,25.5252401347,22.3151335211,0.0,62.886420148,41.4019203762,11.6724621447,0.0,10.5075,1.16496214474
 07/26  14:00:00,329.74511692,25.5252401347,25.8877474715,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  15:00:00,327.753795915,25.5252401347,29.1370441582,0.0,62.886420148,41.4019203762,11.6722652375,0.0,10.5075,1.16476523754
 07/26  16:00:00,328.69758898,25.5252401347,30.0458423708,0.0,62.886420148,41.4019203762,11.6722203457,0.0,10.5075,1.16472034575
 07/26  17:00:00,327.417784716,25.5252401347,29.1373359067,0.0,62.886420148,41.4019203762,11.6723669103,0.0,10.5075,1.16486691026
 07/26  18:00:00,317.550554902,25.5252401347,25.3019039901,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  19:00:00,304.54020279,25.5252401347,20.798047196,0.0,41.9242800987,36.8599292233,10.5045912941,0.0,9.34,1.16459129409
 07/26  20:00:00,284.466709636,25.5252401347,15.0106838431,0.0,34.9369000822,32.3179380704,9.33714444095,0.0,8.1725,1.16464444095
 07/26  21:00:00,209.685721633,25.5252401347,17.2113627003,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  22:00:00,133.828717148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,161.606193088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930024537,0.0,2.335,1.16430024537
 07/26  24:00:00,141.301003581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,127.490139523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,124.64036306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920431438,0.0,2.335,1.16420431438
 07/27  03:00:00,122.418881679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,128.693612963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,126.392659012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,165.459430795,25.5252401347,2.98855925536,0.0,13.9747600329,18.6919646116,5.83424532654,0.0,4.67,1.16424532654
 07/27  07:00:00,184.902757902,25.5252401347,2.45328014922,0.0,13.9747600329,18.6919646116,7.51349839652,2.82349839652,4.67,0.02
 07/27  08:00:00,265.178161893,25.5252401347,5.20358794791,0.0,34.9369000822,32.3179380704,9.33702430674,0.0,8.1725,1.16452430674
 07/27  09:00:00,304.696043263,25.5252401347,9.59259840473,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,308.371817302,25.5252401347,13.0765179101,0.0,62.886420148,41.4019203762,11.6721856239,0.0,10.5075,1.16468562392
 07/27  11:00:00,336.062844645,25.5252401347,19.4470824062,0.0,62.886420148,41.4019203762,11.6723856026,0.0,10.5075,1.16488560258
 07/27  12:00:00,331.30945003,25.5252401347,22.9657363157,0.0,62.886420148,41.4019203762,11.6723783933,0.0,10.5075,1.16487839326
 07/27  13:00:00,333.433037195,25.5252401347,25.7498291822,0.0,62.886420148,41.4019203762,11.6725175463,0.0,10.5075,1.16501754634
 07/27  14:00:00,322.205758598,25.5252401347,28.4556798189,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,317.531407198,25.5252401347,29.6284766054,0.0,62.886420148,41.4019203762,11.6723205475,0.0,10.5075,1.16482054747
 07/27  16:00:00,318.951492058,25.5252401347,31.6590207896,0.0,62.886420148,41.4019203762,11.6722752186,0.0,10.5075,1.16477521856
 07/27  17:00:00,314.135301053,25.5252401347,28.1548361185,0.0,62.886420148,41.4019203762,11.6722458847,0.0,10.5075,1.16474588473
 07/27  18:00:00,307.188113387,25.5252401347,23.5857891908,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/27  19:00:00,297.218206101,25.5252401347,19.7236170002,0.0,41.9242800987,36.8599292233,10.5046458191,0.0,9.34,1.16464581911
 07/27  20:00:00,278.709962119,25.5252401347,14.9162959842,0.0,34.9369000822,32.3179380704,9.33705953521,0.0,8.1725,1.16455953521
 07/27  21:00:00,206.596919866,25.5252401347,16.0357073345,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  22:00:00,132.272492257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934022702,0.0,2.335,1.16434022702
 07/27  23:00:00,160.6675468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,141.787592644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,129.95975567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,129.081751375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992582996,0.0,2.335,1.1642582996
 07/28  03:00:00,128.532705368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,156.242488779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,156.136711521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920562866,0.0,2.335,1.16420562866
 07/28  06:00:00,198.532656844,25.5252401347,5.43795199116,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  07:00:00,209.408816718,25.5252401347,4.22856413136,0.0,13.9747600329,18.6919646116,5.68087538985,0.990875389851,4.67,0.02
 07/28  08:00:00,273.764077396,25.5252401347,6.94965965574,0.0,34.9369000822,32.3179380704,9.3369651173,0.0,8.1725,1.1644651173
 07/28  09:00:00,313.467983386,25.5252401347,12.2238283405,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,317.46923503,25.5252401347,15.8601211787,0.0,62.886420148,41.4019203762,11.6722385706,0.0,10.5075,1.16473857061
 07/28  11:00:00,338.137371846,25.5252401347,21.2905912862,0.0,62.886420148,41.4019203762,11.6724378003,0.0,10.5075,1.16493780034
 07/28  12:00:00,330.161043567,25.5252401347,21.4734341605,0.0,62.886420148,41.4019203762,11.6724301047,0.0,10.5075,1.16493010466
 07/28  13:00:00,330.355041079,25.5252401347,20.54507738,0.0,62.886420148,41.4019203762,11.6725688688,0.0,10.5075,1.16506886884
 07/28  14:00:00,318.534145698,25.5252401347,18.4672974521,0.0,62.886420148,41.4019203762,11.6722600674,0.0,10.5075,1.16476006738
 07/28  15:00:00,316.01583366,25.5252401347,21.2351270249,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  16:00:00,315.496866842,25.5252401347,21.0677376756,0.0,62.886420148,41.4019203762,11.6723260503,0.0,10.5075,1.16482605029
 07/28  17:00:00,311.980214969,25.5252401347,18.9431382665,0.0,62.886420148,41.4019203762,11.6722963123,0.0,10.5075,1.16479631233
 07/28  18:00:00,302.685634925,25.5252401347,15.5985870545,0.0,41.9242800987,36.8599292233,10.5046484877,0.0,9.34,1.16464848765
 07/28  19:00:00,285.315040894,25.5252401347,14.7859227564,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/28  20:00:00,271.874906402,25.5252401347,12.7104626068,0.0,34.9369000822,32.3179380704,9.3371095929,0.0,8.1725,1.1646095929
 07/28  21:00:00,195.462294899,25.5252401347,11.1524817785,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,132.355098618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993039658,0.0,2.335,1.1643039658
 07/28  23:00:00,159.972937879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,140.487069944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,126.663059266,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554033059,0.0,1.75125,1.16429033059
 07/29  02:00:00,125.547714642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,124.905259794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,132.428810274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,131.175206533,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547491879,0.0,1.75125,1.16422491879
 07/29  06:00:00,157.006443258,25.5252401347,2.07040774509,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  07:00:00,178.773980915,25.5252401347,1.8081343727,0.0,6.98738001645,14.1499734587,7.4304695708,3.9079695708,3.5025,0.02
 07/29  08:00:00,246.529836095,25.5252401347,5.25761445423,0.0,20.9621400493,23.2339557645,7.00203714872,0.0,5.8375,1.16453714872
 07/29  09:00:00,280.749429033,25.5252401347,10.6071089343,0.0,41.9242800987,36.8599292233,10.5044934877,0.0,9.34,1.16449348772
 07/29  10:00:00,311.686052085,25.5252401347,14.4601173309,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  11:00:00,333.094820187,25.5252401347,17.3629401934,0.0,62.886420148,41.4019203762,11.6724336833,0.0,10.5075,1.16493368328
 07/29  12:00:00,334.448716721,25.5252401347,23.7617483373,0.0,62.886420148,41.4019203762,11.6723809707,0.0,10.5075,1.16488097072
 07/29  13:00:00,344.088993402,25.5252401347,29.4906202221,0.0,62.886420148,41.4019203762,11.6725218979,0.0,10.5075,1.16502189786
 07/29  14:00:00,340.608919482,25.5252401347,33.3730514154,0.0,62.886420148,41.4019203762,11.6722312427,0.0,10.5075,1.1647312427
 07/29  15:00:00,341.16272873,25.5252401347,39.1643547974,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  16:00:00,344.579225001,25.5252401347,42.1869072958,0.0,62.886420148,41.4019203762,11.6723624929,0.0,10.5075,1.16486249285
 07/29  17:00:00,341.436874818,25.5252401347,40.1734064878,0.0,62.886420148,41.4019203762,11.6723089578,0.0,10.5075,1.16480895777
 07/29  18:00:00,311.787192085,25.5252401347,30.582197376,0.0,34.9369000822,32.3179380704,9.33721995515,0.0,8.1725,1.16471995515
 07/29  19:00:00,266.917957667,25.5252401347,21.3269629333,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  20:00:00,260.091150512,25.5252401347,16.480221722,0.0,20.9621400493,23.2339557645,7.00201099684,0.0,5.8375,1.16451099684
 07/29  21:00:00,202.644728388,25.5252401347,21.8061725098,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,134.289959688,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156640173,0.0,1.75125,1.1644140173
 07/29  23:00:00,160.722897933,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,141.612121969,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155827771,0.0,1.75125,1.1643327771
 07/30  01:00:00,130.345147944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,128.120901036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,127.015517175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,134.22713582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155055829,0.0,1.75125,1.1642555829
 07/30  05:00:00,132.468042213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,158.312165534,25.5252401347,2.83603235329,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  07:00:00,176.467702909,25.5252401347,2.02568262966,0.0,6.98738001645,14.1499734587,5.59311615789,0.926321315656,3.5025,1.16429484223
 07/30  08:00:00,211.463647629,25.5252401347,2.70717806401,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  09:00:00,194.931306011,25.5252401347,3.6380175727,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  10:00:00,232.033328051,25.5252401347,7.47900653632,0.0,27.9495200658,27.7759469175,8.1695736291,0.0,7.005,1.1645736291
 07/30  11:00:00,256.550049756,25.5252401347,8.44459196819,0.0,27.9495200658,27.7759469175,8.16960033381,0.0,7.005,1.16460033381
 07/30  12:00:00,278.577955748,25.5252401347,11.488649393,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  13:00:00,281.839144597,25.5252401347,13.4946448785,0.0,41.9242800987,36.8599292233,10.504623642,0.0,9.34,1.16462364199
 07/30  14:00:00,278.681405128,25.5252401347,17.6160116035,0.0,41.9242800987,36.8599292233,10.5045434673,0.0,9.34,1.16454346728
 07/30  15:00:00,280.396853416,25.5252401347,22.0859161914,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  16:00:00,282.647300957,25.5252401347,22.9327716102,0.0,41.9242800987,36.8599292233,10.5046874659,0.0,9.34,1.16468746591
 07/30  17:00:00,249.875255681,25.5252401347,19.6718304154,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,246.666285818,25.5252401347,14.9868579081,0.0,13.9747600329,18.6919646116,5.83446336944,0.0,4.67,1.16446336944
 07/30  19:00:00,230.817547405,25.5252401347,12.0639449128,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  20:00:00,225.835609853,25.5252401347,9.6435740989,0.0,13.9747600329,18.6919646116,5.83445259705,0.0,4.67,1.16445259705
 07/30  21:00:00,201.183482677,25.5252401347,12.118615853,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,129.135080535,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155486423,0.0,1.75125,1.1642986423
 07/30  23:00:00,157.006505789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,135.648480865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,124.642463045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924981483,0.0,2.335,1.16424981483
 07/31  02:00:00,122.610243911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,121.127177602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,128.064590384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,126.6558654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920227666,0.0,2.335,1.16420227666
 07/31  06:00:00,166.440819921,25.5252401347,2.27774881455,0.0,13.9747600329,18.6919646116,5.47063735034,0.780637350335,4.67,0.02
 07/31  07:00:00,187.708559952,25.5252401347,2.15340542481,0.0,13.9747600329,18.6919646116,11.905842283,7.21584228296,4.67,0.02
 07/31  08:00:00,270.072322372,25.5252401347,5.99630113805,0.0,34.9369000822,32.3179380704,9.33697300628,0.0,8.1725,1.16447300628
 07/31  09:00:00,309.142502987,25.5252401347,10.4162225646,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  10:00:00,309.021998066,25.5252401347,12.7303867102,0.0,62.886420148,41.4019203762,11.6721978738,0.0,10.5075,1.16469787382
 07/31  11:00:00,330.313655452,25.5252401347,16.0031644661,0.0,62.886420148,41.4019203762,11.672354285,0.0,10.5075,1.16485428498
 07/31  12:00:00,328.50791446,25.5252401347,21.227421965,0.0,62.886420148,41.4019203762,11.6725467383,0.0,10.5075,1.16504673826
 07/31  13:00:00,337.971848193,25.5252401347,26.8867510678,0.0,62.886420148,41.4019203762,11.6724731091,0.0,10.5075,1.1649731091
 07/31  14:00:00,336.111581316,25.5252401347,32.7560025744,0.0,62.886420148,41.4019203762,11.6723756701,0.0,10.5075,1.16487567009
 07/31  15:00:00,337.603289731,25.5252401347,37.8519262153,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  16:00:00,340.068327494,25.5252401347,39.7652043644,0.0,62.886420148,41.4019203762,11.6722680974,0.0,10.5075,1.16476809744
 07/31  17:00:00,337.95917609,25.5252401347,38.5198084903,0.0,62.886420148,41.4019203762,11.6722350555,0.0,10.5075,1.16473505554
 07/31  18:00:00,324.725382719,25.5252401347,32.1752102687,0.0,41.9242800987,36.8599292233,10.5047620139,0.0,9.34,1.16476201392
 07/31  19:00:00,310.939930082,25.5252401347,26.6849375985,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,286.721300596,25.5252401347,18.353756021,0.0,34.9369000822,32.3179380704,9.33708371388,0.0,8.1725,1.16458371388
 07/31  21:00:00,209.47815873,25.5252401347,18.3115850749,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,133.00416238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993600833,0.0,2.335,1.1643600833
 07/31  23:00:00,160.823942597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,140.65171897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,127.296838021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922618305,0.0,2.335,1.16422618305
 08/01  02:00:00,125.504712309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,123.907913159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,147.599716663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,145.098009712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924345312,0.0,2.335,1.16424345312
 08/01  06:00:00,183.312376935,25.5252401347,1.90993133275,0.0,13.9747600329,18.6919646116,5.26623481186,0.576234811861,4.67,0.02
 08/01  07:00:00,196.409587477,25.5252401347,1.70482258331,0.0,13.9747600329,18.6919646116,22.9528849044,18.2628849044,4.67,0.02
 08/01  08:00:00,268.073870969,25.5252401347,5.32643085039,0.0,34.9369000822,32.3179380704,9.33701376637,0.0,8.1725,1.16451376637
 08/01  09:00:00,307.31696651,25.5252401347,10.263043469,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  10:00:00,308.545775439,25.5252401347,12.7419078155,0.0,62.886420148,41.4019203762,11.6722381907,0.0,10.5075,1.16473819068
 08/01  11:00:00,328.555707359,25.5252401347,15.1567450645,0.0,62.886420148,41.4019203762,11.6723941772,0.0,10.5075,1.16489417716
 08/01  12:00:00,324.532553723,25.5252401347,18.2659422131,0.0,62.886420148,41.4019203762,11.6723725288,0.0,10.5075,1.16487252885
 08/01  13:00:00,331.660753118,25.5252401347,21.8991012104,0.0,62.886420148,41.4019203762,11.6725127066,0.0,10.5075,1.16501270663
 08/01  14:00:00,323.874136942,25.5252401347,23.5929130189,0.0,62.886420148,41.4019203762,11.6722322752,0.0,10.5075,1.16473227523
 08/01  15:00:00,320.212394115,25.5252401347,25.6791576866,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  16:00:00,319.52833295,25.5252401347,25.6011261994,0.0,62.886420148,41.4019203762,11.6723076426,0.0,10.5075,1.16480764263
 08/01  17:00:00,317.697952358,25.5252401347,24.4668568787,0.0,62.886420148,41.4019203762,11.6722744262,0.0,10.5075,1.16477442616
 08/01  18:00:00,307.456800856,25.5252401347,19.852920212,0.0,41.9242800987,36.8599292233,10.5046390172,0.0,9.34,1.16463901724
 08/01  19:00:00,284.446007778,25.5252401347,14.3094447042,0.0,41.9242800987,36.8599292233,9.68896496115,0.32896496115,9.34,0.02
 08/01  20:00:00,263.403963564,25.5252401347,10.8761022507,0.0,34.9369000822,32.3179380704,9.70080964437,0.363686644575,8.1725,1.16462299979
 08/01  21:00:00,187.045563093,25.5252401347,7.78254265286,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,128.558903313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937074596,0.0,2.335,1.16437074596
 08/01  23:00:00,158.549679254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,139.656815035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,128.405489538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920051155,0.0,2.335,1.16420051155
 08/02  02:00:00,126.475961824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,125.701664541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,133.152959946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,130.727424643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922046782,0.0,2.335,1.16422046782
 08/02  06:00:00,169.011081982,25.5252401347,2.48452678477,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  07:00:00,190.277891513,25.5252401347,2.37520231827,0.0,13.9747600329,18.6919646116,8.98457546031,4.29457546031,4.67,0.02
 08/02  08:00:00,272.786352374,25.5252401347,6.61729725806,0.0,34.9369000822,32.3179380704,9.33694022064,0.0,8.1725,1.16444022064
 08/02  09:00:00,309.325124839,25.5252401347,10.6527937232,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  10:00:00,310.032021997,25.5252401347,12.9928759533,0.0,62.886420148,41.4019203762,11.6722769444,0.0,10.5075,1.16477694443
 08/02  11:00:00,329.278403363,25.5252401347,15.6721580354,0.0,62.886420148,41.4019203762,11.6724325454,0.0,10.5075,1.16493254537
 08/02  12:00:00,328.83972262,25.5252401347,20.7013879223,0.0,62.886420148,41.4019203762,11.6724107172,0.0,10.5075,1.16491071722
 08/02  13:00:00,339.115641767,25.5252401347,26.6488347143,0.0,62.886420148,41.4019203762,11.6725508013,0.0,10.5075,1.16505080134
 08/02  14:00:00,334.759022024,25.5252401347,30.0989909631,0.0,62.886420148,41.4019203762,11.672270257,0.0,10.5075,1.16477025695
 08/02  15:00:00,333.2936368,25.5252401347,34.3397505055,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,334.652564595,25.5252401347,35.569178227,0.0,62.886420148,41.4019203762,11.6723455362,0.0,10.5075,1.16484553617
 08/02  17:00:00,331.331698058,25.5252401347,33.4867318126,0.0,62.886420148,41.4019203762,11.6723121188,0.0,10.5075,1.16481211881
 08/02  18:00:00,319.134899245,25.5252401347,28.0975206993,0.0,41.9242800987,36.8599292233,10.5046766733,0.0,9.34,1.16467667326
 08/02  19:00:00,302.442582206,25.5252401347,19.2775741569,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  20:00:00,280.835279765,25.5252401347,14.5537808484,0.0,34.9369000822,32.3179380704,9.33716056155,0.0,8.1725,1.16466056155
 08/02  21:00:00,207.462940962,25.5252401347,16.7069764502,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,133.604234456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937161882,0.0,2.335,1.16437161882
 08/02  23:00:00,161.599604105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,141.888414184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,130.282915122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992381979,0.0,2.335,1.1642381979
 08/03  02:00:00,128.851733561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,127.920565031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,135.120640568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991957564,0.0,2.335,1.1641957564
 08/03  05:00:00,134.5395423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,174.77213379,25.5252401347,4.36990585493,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,196.764293043,25.5252401347,4.20266269668,0.0,13.9747600329,18.6919646116,5.56428772483,0.874287724831,4.67,0.02
