Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/20  08:00:00,208.881364318,25.5252401347,1.44840261196,0.0,6.98738001645,14.1499734587,9.92402017965,6.40152017965,3.5025,0.02
 08/20  09:00:00,190.706622325,25.5252401347,1.85013273484,0.0,6.98738001645,14.1499734587,6.61421933376,1.94741211602,3.5025,1.16430721774
 08/20  10:00:00,226.714542576,25.5252401347,5.34720164785,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  11:00:00,250.759877919,25.5252401347,6.34211203107,0.0,27.9495200658,27.7759469175,8.16960007429,0.0,7.005,1.16460007429
 08/20  12:00:00,276.910218796,25.5252401347,10.5036603684,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,282.741597399,25.5252401347,12.1976008538,0.0,41.9242800987,36.8599292233,10.5046152212,0.0,9.34,1.16461522123
 08/20  14:00:00,277.18048601,25.5252401347,13.2997070581,0.0,41.9242800987,36.8599292233,10.5044871289,0.0,9.34,1.16448712888
 08/20  15:00:00,269.817696395,25.5252401347,12.8469082065,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,265.505606714,25.5252401347,11.6909674732,0.0,41.9242800987,36.8599292233,10.5046862688,0.0,9.34,1.16468626882
 08/20  17:00:00,231.933066855,25.5252401347,8.73308516681,0.0,27.9495200658,27.7759469175,8.6134803969,0.443876546368,7.005,1.16460385053
 08/20  18:00:00,231.918351719,25.5252401347,6.43270446723,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,226.028023269,25.5252401347,5.63903078789,0.0,13.9747600329,18.6919646116,5.83457209276,0.0,4.67,1.16457209276
 08/20  20:00:00,218.986366068,25.5252401347,5.07323706523,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,192.358711668,25.5252401347,5.73361631257,0.0,13.9747600329,18.6919646116,5.83433205227,0.0,4.67,1.16433205227
 08/20  22:00:00,128.458029998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,156.395401826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,135.283394877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,125.646322589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921473937,0.0,2.335,1.16421473937
 08/21  02:00:00,124.196869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,122.780495706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,128.811754595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992390407,0.0,2.335,1.1642390407
 08/21  05:00:00,127.265901646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,167.65982684,25.5252401347,1.11835973656,0.0,13.9747600329,18.6919646116,12.6045118486,7.9145118486,4.67,0.02
 08/21  07:00:00,183.523593229,25.5252401347,1.06692496339,0.0,13.9747600329,18.6919646116,37.9810332544,33.2910332544,4.67,0.02
 08/21  08:00:00,262.435070501,25.5252401347,3.35986025378,0.0,34.9369000822,32.3179380704,19.1961485343,9.8591224926,8.1725,1.16452604165
 08/21  09:00:00,302.332719469,25.5252401347,8.24795463578,0.0,62.886420148,41.4019203762,11.6721037716,0.0,10.5075,1.16460377161
 08/21  10:00:00,302.371325372,25.5252401347,10.2596338658,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  11:00:00,321.799277538,25.5252401347,11.6643291409,0.0,62.886420148,41.4019203762,11.6723317254,0.0,10.5075,1.16483172541
 08/21  12:00:00,314.607363574,25.5252401347,12.7299845139,0.0,62.886420148,41.4019203762,11.6725191595,0.0,10.5075,1.16501915952
 08/21  13:00:00,318.797334451,25.5252401347,14.1290771223,0.0,62.886420148,41.4019203762,11.6724543122,0.0,10.5075,1.16495431225
 08/21  14:00:00,310.481596631,25.5252401347,15.6553026309,0.0,62.886420148,41.4019203762,11.6723913927,0.0,10.5075,1.16489139272
 08/21  15:00:00,307.73444689,25.5252401347,18.0991044841,0.0,62.886420148,41.4019203762,11.6722878278,0.0,10.5075,1.16478782784
 08/21  16:00:00,309.710285669,25.5252401347,19.8567444536,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  17:00:00,302.954542856,25.5252401347,16.8087066733,0.0,62.886420148,41.4019203762,11.6722698596,0.0,10.5075,1.16476985962
 08/21  18:00:00,292.561888972,25.5252401347,13.2116411644,0.0,41.9242800987,36.8599292233,10.5046529183,0.0,9.34,1.16465291826
 08/21  19:00:00,283.936340367,25.5252401347,10.5105266216,0.0,41.9242800987,36.8599292233,10.1548581163,0.794858116301,9.34,0.02
 08/21  20:00:00,257.646676103,25.5252401347,7.75900127512,0.0,34.9369000822,32.3179380704,9.81963933042,0.482473155094,8.1725,1.16466617532
 08/21  21:00:00,182.836051557,25.5252401347,4.6258219705,0.0,13.9747600329,18.6919646116,5.83450190267,0.0,4.67,1.16450190267
 08/21  22:00:00,121.350549811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,150.861334906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,127.089235467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924549943,0.0,2.335,1.16424549943
 08/22  01:00:00,115.649092501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,113.483638275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,111.559431711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,135.779408026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922197095,0.0,2.335,1.16422197095
 08/22  05:00:00,134.824532381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,175.863380905,25.5252401347,0.624402992111,0.0,13.9747600329,18.6919646116,37.9746674653,33.2846674653,4.67,0.02
 08/22  07:00:00,186.210159436,25.5252401347,0.731514871438,0.0,13.9747600329,18.6919646116,57.7588462289,51.9245121015,4.67,1.16433412737
 08/22  08:00:00,258.497262004,25.5252401347,2.85822856787,0.0,34.9369000822,32.3179380704,24.8066576822,16.6141576822,8.1725,0.02
 08/22  09:00:00,297.072176149,25.5252401347,6.26099314899,0.0,62.886420148,41.4019203762,11.6720755726,0.0,10.5075,1.16457557259
 08/22  10:00:00,298.468843678,25.5252401347,8.82193719642,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  11:00:00,320.243805676,25.5252401347,10.6758549422,0.0,62.886420148,41.4019203762,11.672440976,0.0,10.5075,1.16494097595
 08/22  12:00:00,311.086522672,25.5252401347,11.1542384394,0.0,62.886420148,41.4019203762,11.6724135414,0.0,10.5075,1.1649135414
 08/22  13:00:00,313.489801161,25.5252401347,12.0913514873,0.0,62.886420148,41.4019203762,11.672565287,0.0,10.5075,1.16506528703
 08/22  14:00:00,306.801590447,25.5252401347,13.529611312,0.0,62.886420148,41.4019203762,11.6723188578,0.0,10.5075,1.16481885776
 08/22  15:00:00,305.724677974,25.5252401347,16.0031807264,0.0,62.886420148,41.4019203762,11.6722293114,0.0,10.5075,1.16472931143
 08/22  16:00:00,306.992954914,25.5252401347,16.8726834944,0.0,62.886420148,41.4019203762,11.6721949948,0.0,10.5075,1.16469499478
 08/22  17:00:00,303.69759766,25.5252401347,15.1519865802,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  18:00:00,292.271951744,25.5252401347,11.7562212276,0.0,41.9242800987,36.8599292233,11.2427741115,0.738006698665,9.34,1.16476741279
 08/22  19:00:00,276.067146089,25.5252401347,9.69118788776,0.0,41.9242800987,36.8599292233,11.3744338697,0.869780306736,9.34,1.16465356296
 08/22  20:00:00,253.655118056,25.5252401347,7.33896514302,0.0,34.9369000822,32.3179380704,8.50990330978,0.317403309783,8.1725,0.02
 08/22  21:00:00,180.734842049,25.5252401347,4.60867590866,0.0,13.9747600329,18.6919646116,5.83450477282,0.0,4.67,1.16450477282
 08/22  22:00:00,125.449905439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,154.797099117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,132.061244293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923680697,0.0,2.335,1.16423680697
 08/23  01:00:00,120.406423023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,118.653176967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,117.304465881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921360786,0.0,2.335,1.16421360786
 08/23  04:00:00,123.053790035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,120.693156345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,161.546747562,25.5252401347,0.795963243316,0.0,13.9747600329,18.6919646116,24.8865280776,20.1965280776,4.67,0.02
 08/23  07:00:00,178.297581792,25.5252401347,0.808160867424,0.0,13.9747600329,18.6919646116,50.7904993877,44.9561405638,4.67,1.16435882391
 08/23  08:00:00,262.050246711,25.5252401347,3.27753360457,0.0,34.9369000822,32.3179380704,17.7451333289,9.55263332891,8.1725,0.02
 08/23  09:00:00,304.509191103,25.5252401347,8.36304873571,0.0,62.886420148,41.4019203762,11.6721255221,0.0,10.5075,1.16462552214
 08/23  10:00:00,305.269655663,25.5252401347,10.9278153779,0.0,62.886420148,41.4019203762,11.6721662583,0.0,10.5075,1.16466625833
 08/23  11:00:00,323.564031941,25.5252401347,12.1843014339,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  12:00:00,317.301516268,25.5252401347,13.5319965658,0.0,62.886420148,41.4019203762,11.6725322747,0.0,10.5075,1.16503227466
 08/23  13:00:00,324.610781835,25.5252401347,17.2669518152,0.0,62.886420148,41.4019203762,11.6724717009,0.0,10.5075,1.16497170092
 08/23  14:00:00,318.09337152,25.5252401347,20.3878517552,0.0,62.886420148,41.4019203762,11.6722551771,0.0,10.5075,1.16475517711
 08/23  15:00:00,316.751869363,25.5252401347,23.6044592817,0.0,62.886420148,41.4019203762,11.6721795422,0.0,10.5075,1.16467954221
 08/23  16:00:00,315.383392392,25.5252401347,23.4866458425,0.0,62.886420148,41.4019203762,11.6723175743,0.0,10.5075,1.16481757431
 08/23  17:00:00,309.423470682,25.5252401347,20.3137859497,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  18:00:00,297.374103632,25.5252401347,14.3892729093,0.0,41.9242800987,36.8599292233,10.5047274069,0.0,9.34,1.16472740688
 08/23  19:00:00,290.826391747,25.5252401347,11.846033667,0.0,41.9242800987,36.8599292233,10.8246307198,0.319995179556,9.34,1.16463554027
 08/23  20:00:00,266.331920798,25.5252401347,9.13134895783,0.0,34.9369000822,32.3179380704,9.05007291557,0.857572915567,8.1725,0.02
 08/23  21:00:00,188.838834061,25.5252401347,5.73659960478,0.0,13.9747600329,18.6919646116,5.8345169324,0.0,4.67,1.1645169324
 08/23  22:00:00,126.259773593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,155.488245873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928501975,0.0,2.335,1.16428501975
 08/23  24:00:00,133.762293713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,121.82070545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,120.005637749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,118.371304413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921463739,0.0,2.335,1.16421463739
 08/24  04:00:00,125.740187131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,124.46421773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,165.057956188,25.5252401347,1.14218578898,0.0,13.9747600329,18.6919646116,13.4001448072,8.71014480719,4.67,0.02
 08/24  07:00:00,180.954851342,25.5252401347,1.02420477536,0.0,13.9747600329,18.6919646116,40.1810252415,34.3466324139,4.67,1.16439282763
 08/24  08:00:00,262.137418227,25.5252401347,3.47617743472,0.0,34.9369000822,32.3179380704,15.0626642473,6.87016424734,8.1725,0.02
 08/24  09:00:00,304.954590957,25.5252401347,8.98897965648,0.0,62.886420148,41.4019203762,11.672114346,0.0,10.5075,1.16461434595
 08/24  10:00:00,306.693612726,25.5252401347,11.494716909,0.0,62.886420148,41.4019203762,11.6721320545,0.0,10.5075,1.16463205452
 08/24  11:00:00,326.798104032,25.5252401347,13.6655615684,0.0,62.886420148,41.4019203762,11.672384683,0.0,10.5075,1.16488468303
 08/24  12:00:00,322.978625525,25.5252401347,16.7663783119,0.0,62.886420148,41.4019203762,11.6723989124,0.0,10.5075,1.16489891236
 08/24  13:00:00,330.820858277,25.5252401347,21.2305471174,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  14:00:00,323.349141638,25.5252401347,23.5376434944,0.0,62.886420148,41.4019203762,11.6723852996,0.0,10.5075,1.16488529959
 08/24  15:00:00,323.13401591,25.5252401347,27.7947648671,0.0,62.886420148,41.4019203762,11.6723105878,0.0,10.5075,1.16481058777
 08/24  16:00:00,327.689863639,25.5252401347,30.8647705279,0.0,62.886420148,41.4019203762,11.6722751401,0.0,10.5075,1.16477514008
 08/24  17:00:00,323.337536507,25.5252401347,28.3335860714,0.0,62.886420148,41.4019203762,11.672255785,0.0,10.5075,1.16475578497
 08/24  18:00:00,312.669326401,25.5252401347,23.7881483702,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  19:00:00,296.567631444,25.5252401347,14.5805020669,0.0,41.9242800987,36.8599292233,10.9805540262,0.475927326091,9.34,1.16462670014
 08/24  20:00:00,268.406409333,25.5252401347,10.0531699891,0.0,34.9369000822,32.3179380704,10.2126571299,0.875613271568,8.1725,1.16454385834
 08/24  21:00:00,191.779324408,25.5252401347,7.14767515524,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,127.971912415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,156.372611388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927394356,0.0,2.335,1.16427394356
 08/24  24:00:00,136.257151783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,125.077134376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,123.946894498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923700049,0.0,2.335,1.16423700049
 08/25  03:00:00,123.186074742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,149.057974393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,148.040244148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,190.641314289,25.5252401347,2.00008584901,0.0,13.9747600329,18.6919646116,6.35778756245,0.523544201363,4.67,1.16424336109
 08/25  07:00:00,197.53516962,25.5252401347,1.40451605136,0.0,13.9747600329,18.6919646116,23.5977729946,18.9077729946,4.67,0.02
 08/25  08:00:00,267.030928221,25.5252401347,4.5324673441,0.0,34.9369000822,32.3179380704,10.8431986409,1.50626186507,8.1725,1.1644367758
 08/25  09:00:00,310.141745686,25.5252401347,10.7625715653,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  10:00:00,315.20142531,25.5252401347,14.5333066028,0.0,62.886420148,41.4019203762,11.6722697657,0.0,10.5075,1.16476976567
 08/25  11:00:00,337.932202222,25.5252401347,20.5242262083,0.0,62.886420148,41.4019203762,11.6725231602,0.0,10.5075,1.16502316017
 08/25  12:00:00,335.020485379,25.5252401347,24.7039380059,0.0,62.886420148,41.4019203762,11.6725380384,0.0,10.5075,1.16503803839
 08/25  13:00:00,343.143459296,25.5252401347,29.0845420323,0.0,62.886420148,41.4019203762,11.6724712076,0.0,10.5075,1.16497120757
 08/25  14:00:00,337.658423132,25.5252401347,32.5926342717,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  15:00:00,334.085533956,25.5252401347,34.7662475379,0.0,62.886420148,41.4019203762,11.6722800677,0.0,10.5075,1.16478006768
 08/25  16:00:00,332.878318791,25.5252401347,34.2876033405,0.0,62.886420148,41.4019203762,11.6722427943,0.0,10.5075,1.16474279433
 08/25  17:00:00,328.757155582,25.5252401347,31.8618402594,0.0,62.886420148,41.4019203762,11.6722216775,0.0,10.5075,1.16472167755
 08/25  18:00:00,316.692680639,25.5252401347,26.3972937445,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  19:00:00,292.501016911,25.5252401347,17.0403609927,0.0,41.9242800987,36.8599292233,10.5046282063,0.0,9.34,1.16462820631
 08/25  20:00:00,263.854784448,25.5252401347,11.2834008191,0.0,34.9369000822,32.3179380704,10.0317804543,0.694731696042,8.1725,1.16454875821
 08/25  21:00:00,189.406206627,25.5252401347,9.18005218109,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,129.083195362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993325531,0.0,2.335,1.1643325531
 08/25  23:00:00,158.53621506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,139.67216128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,126.872313141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  02:00:00,126.316729298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553521878,0.0,1.75125,1.16428521878
 08/26  03:00:00,125.306489076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,131.490481078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  05:00:00,130.945097872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154910973,0.0,1.75125,1.1642410973
 08/26  06:00:00,161.717251025,25.5252401347,2.66116604792,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,177.141093167,25.5252401347,1.68518130596,0.0,6.98738001645,14.1499734587,7.64350871042,4.12100871042,3.5025,0.02
 08/26  08:00:00,242.741732083,25.5252401347,4.39788694581,0.0,20.9621400493,23.2339557645,7.00199507278,0.0,5.8375,1.16449507278
 08/26  09:00:00,278.507167303,25.5252401347,10.2260474616,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/26  10:00:00,313.888109288,25.5252401347,15.4905183965,0.0,62.886420148,41.4019203762,11.6723040008,0.0,10.5075,1.16480400079
 08/26  11:00:00,344.308433901,25.5252401347,25.1258026507,0.0,62.886420148,41.4019203762,11.672415881,0.0,10.5075,1.16491588096
 08/26  12:00:00,341.832841221,25.5252401347,29.0549894203,0.0,62.886420148,41.4019203762,11.6723733961,0.0,10.5075,1.16487339611
 08/26  13:00:00,345.415466282,25.5252401347,30.9025424863,0.0,62.886420148,41.4019203762,11.6725267702,0.0,10.5075,1.16502677023
 08/26  14:00:00,342.420680516,25.5252401347,35.2805663507,0.0,62.886420148,41.4019203762,11.6722426004,0.0,10.5075,1.16474260037
 08/26  15:00:00,339.178079188,25.5252401347,38.452613572,0.0,62.886420148,41.4019203762,11.6722199996,0.0,10.5075,1.16471999963
 08/26  16:00:00,340.465949194,25.5252401347,39.7772381547,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  17:00:00,335.48534366,25.5252401347,36.5260574803,0.0,62.886420148,41.4019203762,11.6723414171,0.0,10.5075,1.16484141711
 08/26  18:00:00,303.215273297,25.5252401347,25.3425091517,0.0,34.9369000822,32.3179380704,9.33726125524,0.0,8.1725,1.16476125524
 08/26  19:00:00,262.583675904,25.5252401347,15.5534520256,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  20:00:00,249.406446405,25.5252401347,12.5977228722,0.0,20.9621400493,23.2339557645,7.00205872504,0.0,5.8375,1.16455872504
 08/26  21:00:00,190.973197204,25.5252401347,13.7597160243,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,131.377739109,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567714346,0.0,1.75125,1.16442714346
 08/26  23:00:00,159.234410965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,139.905477548,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155598627,0.0,1.75125,1.1643098627
 08/27  01:00:00,127.801443598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,125.851825648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,124.192454232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549908501,0.0,1.75125,1.16424908501
 08/27  04:00:00,130.724355804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,130.240746892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,160.407931281,25.5252401347,2.36560149283,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  07:00:00,175.361376018,25.5252401347,1.49068031641,0.0,6.98738001645,14.1499734587,9.80638490381,5.13954985944,3.5025,1.16433504437
 08/27  08:00:00,211.643056878,25.5252401347,2.41419911495,0.0,6.98738001645,14.1499734587,4.20645425817,0.683954258174,3.5025,0.02
 08/27  09:00:00,201.669852414,25.5252401347,5.2681605363,0.0,6.98738001645,14.1499734587,4.66684215375,0.0,3.5025,1.16434215375
 08/27  10:00:00,242.294267689,25.5252401347,10.2926537575,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,266.157407064,25.5252401347,12.1019194769,0.0,27.9495200658,27.7759469175,8.16955276746,0.0,7.005,1.16455276746
 08/27  12:00:00,294.777816722,25.5252401347,18.8660071143,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  13:00:00,301.927319756,25.5252401347,22.851410291,0.0,41.9242800987,36.8599292233,10.5045738353,0.0,9.34,1.16457383534
 08/27  14:00:00,293.426444708,25.5252401347,25.1834878461,0.0,41.9242800987,36.8599292233,10.504651465,0.0,9.34,1.164651465
 08/27  15:00:00,290.096327358,25.5252401347,27.0114943088,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  16:00:00,290.43994854,25.5252401347,27.492263548,0.0,41.9242800987,36.8599292233,10.5046565427,0.0,9.34,1.16465654273
 08/27  17:00:00,257.017569256,25.5252401347,23.6430669113,0.0,27.9495200658,27.7759469175,8.16957904541,0.0,7.005,1.16457904541
 08/27  18:00:00,250.056033459,25.5252401347,15.2640359907,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  19:00:00,242.496765723,25.5252401347,10.6405058857,0.0,13.9747600329,18.6919646116,6.15495859482,0.320406768518,4.67,1.1645518263
 08/27  20:00:00,222.862674099,25.5252401347,7.60845348158,0.0,13.9747600329,18.6919646116,5.56873393884,0.87873393884,4.67,0.02
 08/27  21:00:00,191.968029616,25.5252401347,6.2294530482,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,126.599172793,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558478715,0.0,1.75125,1.16433478715
 08/27  23:00:00,157.227930764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,137.449608737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,126.579104431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926344468,0.0,2.335,1.16426344468
 08/28  02:00:00,125.280682835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,124.249495772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,131.201966106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992241328,0.0,2.335,1.1642241328
 08/28  05:00:00,128.97285529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,170.376713663,25.5252401347,2.16648111179,0.0,13.9747600329,18.6919646116,5.05777581472,0.367775814723,4.67,0.02
 08/28  07:00:00,189.034816658,25.5252401347,2.10793632291,0.0,13.9747600329,18.6919646116,11.9720072601,7.28200726015,4.67,0.02
 08/28  08:00:00,271.222465218,25.5252401347,6.00258104304,0.0,34.9369000822,32.3179380704,9.33701645441,0.0,8.1725,1.16451645441
 08/28  09:00:00,312.886569163,25.5252401347,11.6117487037,0.0,62.886420148,41.4019203762,11.6721018121,0.0,10.5075,1.16460181209
 08/28  10:00:00,317.954123837,25.5252401347,15.9732808812,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  11:00:00,342.577302858,25.5252401347,23.9672576963,0.0,62.886420148,41.4019203762,11.6723371295,0.0,10.5075,1.16483712946
 08/28  12:00:00,343.498274817,25.5252401347,29.9398944691,0.0,62.886420148,41.4019203762,11.6725329382,0.0,10.5075,1.16503293822
 08/28  13:00:00,353.526378766,25.5252401347,35.6777777641,0.0,62.886420148,41.4019203762,11.6724743998,0.0,10.5075,1.16497439981
 08/28  14:00:00,351.056922141,25.5252401347,40.1644233243,0.0,62.886420148,41.4019203762,11.6724174027,0.0,10.5075,1.16491740271
 08/28  15:00:00,345.604585388,25.5252401347,42.3375411088,0.0,62.886420148,41.4019203762,11.6723192833,0.0,10.5075,1.1648192833
 08/28  16:00:00,345.935829523,25.5252401347,43.0138915438,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  17:00:00,342.289892682,25.5252401347,40.3811708428,0.0,62.886420148,41.4019203762,11.672307582,0.0,10.5075,1.16480758204
 08/28  18:00:00,324.583271826,25.5252401347,31.1907314134,0.0,41.9242800987,36.8599292233,10.5046960328,0.0,9.34,1.16469603279
 08/28  19:00:00,317.063601423,25.5252401347,23.292507564,0.0,41.9242800987,36.8599292233,10.5045863517,0.0,9.34,1.16458635173
 08/28  20:00:00,287.350438867,25.5252401347,16.8731339963,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/28  21:00:00,212.965729103,25.5252401347,20.2859340061,0.0,13.9747600329,18.6919646116,5.83444092933,0.0,4.67,1.16444092933
 08/28  22:00:00,135.707242139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,163.624461285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,144.845671716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923631924,0.0,2.335,1.16423631924
 08/29  01:00:00,133.957630889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,132.490103533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,131.989264575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,160.61260097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921457375,0.0,2.335,1.16421457375
 08/29  05:00:00,160.472943743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,211.842150986,25.5252401347,8.22028804712,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  07:00:00,212.83773824,25.5252401347,5.35208678781,0.0,13.9747600329,18.6919646116,6.87832787973,1.04393503755,4.67,1.16439284217
 08/29  08:00:00,269.646368811,25.5252401347,6.08773380589,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  09:00:00,300.494059167,25.5252401347,8.70164242734,0.0,62.886420148,41.4019203762,11.6721417633,0.0,10.5075,1.16464176328
 08/29  10:00:00,303.758627272,25.5252401347,11.9127350612,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  11:00:00,327.84684819,25.5252401347,15.2473043336,0.0,62.886420148,41.4019203762,11.6725166097,0.0,10.5075,1.16501660975
 08/29  12:00:00,325.025223764,25.5252401347,18.932986712,0.0,62.886420148,41.4019203762,11.6724959191,0.0,10.5075,1.16499591914
 08/29  13:00:00,333.399843125,25.5252401347,23.487416999,0.0,62.886420148,41.4019203762,11.672441233,0.0,10.5075,1.16494123297
 08/29  14:00:00,328.961383424,25.5252401347,27.1355861899,0.0,62.886420148,41.4019203762,11.6724148562,0.0,10.5075,1.16491485621
 08/29  15:00:00,325.20948979,25.5252401347,29.3361076706,0.0,62.886420148,41.4019203762,11.672331121,0.0,10.5075,1.16483112104
 08/29  16:00:00,322.2739099,25.5252401347,27.7795236434,0.0,62.886420148,41.4019203762,11.6723031399,0.0,10.5075,1.16480313986
 08/29  17:00:00,318.532983579,25.5252401347,25.4286729209,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,306.641269065,25.5252401347,19.9270836934,0.0,41.9242800987,36.8599292233,10.5047180661,0.0,9.34,1.16471806605
 08/29  19:00:00,291.5089938,25.5252401347,14.5627418642,0.0,41.9242800987,36.8599292233,10.5046308485,0.0,9.34,1.16463084846
 08/29  20:00:00,264.00069384,25.5252401347,11.0094413724,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  21:00:00,189.046382612,25.5252401347,8.81741856886,0.0,13.9747600329,18.6919646116,5.8345162031,0.0,4.67,1.1645162031
 08/29  22:00:00,128.730382255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,157.886693046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928583907,0.0,2.335,1.16428583907
 08/29  24:00:00,137.403221678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,125.691328631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,123.973296627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,122.778061543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921661796,0.0,2.335,1.16421661796
 08/30  04:00:00,130.038107531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,128.360482679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,173.806521905,25.5252401347,2.125389154,0.0,13.9747600329,18.6919646116,4.90308416773,0.213084167733,4.67,0.02
 08/30  07:00:00,186.614563803,25.5252401347,1.65169063435,0.0,13.9747600329,18.6919646116,20.8476023347,15.0132044566,4.67,1.1643978781
 08/30  08:00:00,268.334472832,25.5252401347,5.06459761525,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/30  09:00:00,313.37690891,25.5252401347,11.948876685,0.0,62.886420148,41.4019203762,11.6721258345,0.0,10.5075,1.16462583454
 08/30  10:00:00,319.490668586,25.5252401347,16.3205579415,0.0,62.886420148,41.4019203762,11.6721496481,0.0,10.5075,1.16464964814
 08/30  11:00:00,346.9130207,25.5252401347,26.5872981007,0.0,62.886420148,41.4019203762,11.6724107716,0.0,10.5075,1.1649107716
 08/30  12:00:00,349.138607507,25.5252401347,33.18565503,0.0,62.886420148,41.4019203762,11.6724317131,0.0,10.5075,1.16493171308
 08/30  13:00:00,357.257840114,25.5252401347,37.661950435,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  14:00:00,354.265236539,25.5252401347,41.4139580388,0.0,62.886420148,41.4019203762,11.6724242986,0.0,10.5075,1.16492429862
 08/30  15:00:00,348.929895123,25.5252401347,44.1290579418,0.0,62.886420148,41.4019203762,11.6721168077,0.0,10.5075,1.16461680773
 08/30  16:00:00,347.734833932,25.5252401347,43.7255473897,0.0,62.886420148,41.4019203762,11.6723254297,0.0,10.5075,1.16482542967
 08/30  17:00:00,339.650010297,25.5252401347,38.5168237834,0.0,62.886420148,41.4019203762,11.6723120445,0.0,10.5075,1.16481204445
 08/30  18:00:00,324.186913641,25.5252401347,30.5432369104,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  19:00:00,315.706368505,25.5252401347,22.0119124933,0.0,41.9242800987,36.8599292233,10.5046876242,0.0,9.34,1.16468762417
 08/30  20:00:00,285.506073108,25.5252401347,15.754769439,0.0,34.9369000822,32.3179380704,9.33710970694,0.0,8.1725,1.16460970694
 08/30  21:00:00,208.935159418,25.5252401347,17.2546028913,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,133.814385716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,160.715290483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926772261,0.0,2.335,1.16426772261
 08/30  24:00:00,141.021329535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,130.916732423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,130.302244975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924040094,0.0,2.335,1.16424040094
 08/31  03:00:00,129.588972928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,137.815881312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,136.51182682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,182.559413342,25.5252401347,4.72194847534,0.0,13.9747600329,18.6919646116,5.83425088196,0.0,4.67,1.16425088196
 08/31  07:00:00,196.222059242,25.5252401347,3.96547175521,0.0,13.9747600329,18.6919646116,5.60620055712,0.916200557125,4.67,0.02
 08/31  08:00:00,273.619882013,25.5252401347,6.99398630255,0.0,34.9369000822,32.3179380704,9.33701345858,0.0,8.1725,1.16451345858
 08/31  09:00:00,304.776554811,25.5252401347,9.60718420938,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,306.405452631,25.5252401347,12.2294780806,0.0,62.886420148,41.4019203762,11.672192432,0.0,10.5075,1.16469243203
 08/31  11:00:00,330.688452529,25.5252401347,16.4175887466,0.0,62.886420148,41.4019203762,11.6724120597,0.0,10.5075,1.16491205966
 08/31  12:00:00,330.22294226,25.5252401347,21.9779872543,0.0,62.886420148,41.4019203762,11.6724208403,0.0,10.5075,1.16492084032
 08/31  13:00:00,338.432116409,25.5252401347,26.4267302613,0.0,62.886420148,41.4019203762,11.6725784188,0.0,10.5075,1.16507841883
 08/31  14:00:00,334.308096982,25.5252401347,30.4452862032,0.0,62.886420148,41.4019203762,11.6722789698,0.0,10.5075,1.16477896985
 08/31  15:00:00,333.522926646,25.5252401347,34.7689733638,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  16:00:00,332.230037097,25.5252401347,34.2713427142,0.0,62.886420148,41.4019203762,11.6723608277,0.0,10.5075,1.1648608277
 08/31  17:00:00,326.853428574,25.5252401347,30.5964781088,0.0,62.886420148,41.4019203762,11.6723458034,0.0,10.5075,1.16484580339
 08/31  18:00:00,314.78754751,25.5252401347,24.9121427608,0.0,41.9242800987,36.8599292233,10.5047099989,0.0,9.34,1.16470999891
 08/31  19:00:00,311.37969968,25.5252401347,19.9971330802,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  20:00:00,283.522792333,25.5252401347,15.1520494639,0.0,34.9369000822,32.3179380704,9.33704228115,0.0,8.1725,1.16454228115
 08/31  21:00:00,207.316031582,25.5252401347,16.2587874885,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,133.465755977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938310399,0.0,2.335,1.16438310399
 08/31  23:00:00,161.013504967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,141.244827028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,129.384986208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925989879,0.0,2.335,1.16425989879
 09/01  02:00:00,127.771483995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,126.498151223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,151.431981161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,149.679218583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921610648,0.0,2.335,1.16421610648
 09/01  06:00:00,194.509677593,25.5252401347,2.31837577549,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,199.032859381,25.5252401347,1.76923454397,0.0,13.9747600329,18.6919646116,18.7200504425,14.0300504425,4.67,0.02
 09/01  08:00:00,269.856018394,25.5252401347,5.53495406603,0.0,34.9369000822,32.3179380704,9.33700166452,0.0,8.1725,1.16450166452
 09/01  09:00:00,311.720874392,25.5252401347,11.6258682491,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,315.284129862,25.5252401347,14.9172044127,0.0,62.886420148,41.4019203762,11.6722471192,0.0,10.5075,1.16474711916
 09/01  11:00:00,337.087530985,25.5252401347,20.2164878541,0.0,62.886420148,41.4019203762,11.6724248725,0.0,10.5075,1.16492487251
 09/01  12:00:00,341.068225665,25.5252401347,28.3905398337,0.0,62.886420148,41.4019203762,11.6724215079,0.0,10.5075,1.16492150793
 09/01  13:00:00,349.657796684,25.5252401347,33.4805538993,0.0,62.886420148,41.4019203762,11.6725832727,0.0,10.5075,1.16508327272
 09/01  14:00:00,345.517541573,25.5252401347,36.4739444925,0.0,62.886420148,41.4019203762,11.6723142449,0.0,10.5075,1.16481424489
 09/01  15:00:00,339.278497059,25.5252401347,38.4289248075,0.0,62.886420148,41.4019203762,11.6722201298,0.0,10.5075,1.16472012979
 09/01  16:00:00,335.60341066,25.5252401347,36.5125667178,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,332.617374238,25.5252401347,34.4953973369,0.0,62.886420148,41.4019203762,11.6722130449,0.0,10.5075,1.16471304492
 09/01  18:00:00,317.187770326,25.5252401347,26.6845809664,0.0,41.9242800987,36.8599292233,10.5047705345,0.0,9.34,1.16477053454
 09/01  19:00:00,298.404734341,25.5252401347,18.010980366,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  20:00:00,269.657749759,25.5252401347,13.2806679924,0.0,34.9369000822,32.3179380704,9.33712805143,0.0,8.1725,1.16462805143
 09/01  21:00:00,194.013883198,25.5252401347,11.4843606734,0.0,13.9747600329,18.6919646116,5.8344703507,0.0,4.67,1.1644703507
 09/01  22:00:00,130.979979355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,159.074001758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,138.900924586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921478025,0.0,2.335,1.16421478025
 09/02  01:00:00,125.254135752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,124.11121517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,122.747538486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,129.521915557,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551985817,0.0,1.75125,1.16426985817
 09/02  05:00:00,128.026125554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,159.401172198,25.5252401347,1.42159184461,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  07:00:00,171.609085425,25.5252401347,1.17399077341,0.0,6.98738001645,14.1499734587,26.5406103178,21.8736529088,3.5025,1.16445740898
 09/02  08:00:00,237.429661946,25.5252401347,2.88199633484,0.0,20.9621400493,23.2339557645,10.0281775716,4.17067757159,5.8375,0.02
 09/02  09:00:00,271.183893649,25.5252401347,7.85800589967,0.0,41.9242800987,36.8599292233,10.5045901388,0.0,9.34,1.1645901388
 09/02  10:00:00,303.269203042,25.5252401347,11.8751898224,0.0,62.886420148,41.4019203762,11.6722685746,0.0,10.5075,1.16476857458
 09/02  11:00:00,328.177821116,25.5252401347,14.8243299714,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  12:00:00,328.015930167,25.5252401347,20.0343906928,0.0,62.886420148,41.4019203762,11.6725622564,0.0,10.5075,1.16506225641
 09/02  13:00:00,337.610028688,25.5252401347,25.6279571423,0.0,62.886420148,41.4019203762,11.6725090488,0.0,10.5075,1.1650090488
 09/02  14:00:00,333.085968794,25.5252401347,29.5636888041,0.0,62.886420148,41.4019203762,11.6722898567,0.0,10.5075,1.16478985668
 09/02  15:00:00,330.976357037,25.5252401347,32.6917594871,0.0,62.886420148,41.4019203762,11.6722802491,0.0,10.5075,1.16478024913
 09/02  16:00:00,331.960258813,25.5252401347,34.0554957296,0.0,62.886420148,41.4019203762,11.6722544236,0.0,10.5075,1.16475442364
 09/02  17:00:00,329.944097679,25.5252401347,32.8102601236,0.0,62.886420148,41.4019203762,11.6722123315,0.0,10.5075,1.16471233145
 09/02  18:00:00,298.611290923,25.5252401347,22.3784979136,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/02  19:00:00,261.026603411,25.5252401347,13.1846018748,0.0,20.9621400493,23.2339557645,7.0021592376,0.0,5.8375,1.1646592376
 09/02  20:00:00,242.948641584,25.5252401347,10.193320616,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,182.240323491,25.5252401347,8.57689378567,0.0,6.98738001645,14.1499734587,4.66700678116,0.0,3.5025,1.16450678116
 09/02  22:00:00,127.820372085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,155.441572058,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561919038,0.0,1.75125,1.16436919038
 09/02  24:00:00,134.290942233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,122.424640792,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,121.103526734,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548291168,0.0,1.75125,1.16423291168
 09/03  03:00:00,120.055553666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,127.076924051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,126.110328368,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551363236,0.0,1.75125,1.16426363236
 09/03  06:00:00,158.200042541,25.5252401347,0.924193242316,0.0,6.98738001645,14.1499734587,7.37397255381,3.85147255381,3.5025,0.02
 09/03  07:00:00,171.915088332,25.5252401347,0.938473201772,0.0,6.98738001645,14.1499734587,28.884291948,25.361791948,3.5025,0.02
 09/03  08:00:00,209.513409362,25.5252401347,1.53498178632,0.0,6.98738001645,14.1499734587,13.4027323645,8.73589353731,3.5025,1.16433882719
 09/03  09:00:00,196.035119617,25.5252401347,2.76341754425,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  10:00:00,235.711022262,25.5252401347,8.0133408923,0.0,27.9495200658,27.7759469175,8.16959497185,0.0,7.005,1.16459497185
 09/03  11:00:00,261.798515588,25.5252401347,10.0251898432,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  12:00:00,289.486013686,25.5252401347,14.9593291621,0.0,41.9242800987,36.8599292233,10.5046070424,0.0,9.34,1.16460704239
 09/03  13:00:00,299.543154227,25.5252401347,20.7691382544,0.0,41.9242800987,36.8599292233,10.5045889178,0.0,9.34,1.16458891783
 09/03  14:00:00,295.790796294,25.5252401347,25.5231158128,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  15:00:00,295.423247756,25.5252401347,29.440965688,0.0,41.9242800987,36.8599292233,10.5046784976,0.0,9.34,1.16467849762
 09/03  16:00:00,295.319600815,25.5252401347,29.9598247931,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,259.31828363,25.5252401347,24.7681921311,0.0,27.9495200658,27.7759469175,8.16965108533,0.0,7.005,1.16465108533
 09/03  18:00:00,249.366493414,25.5252401347,14.7222500156,0.0,13.9747600329,18.6919646116,5.83453713328,0.0,4.67,1.16453713328
 09/03  19:00:00,241.691570192,25.5252401347,10.4551197382,0.0,13.9747600329,18.6919646116,5.00770482138,0.317704821384,4.67,0.02
 09/03  20:00:00,225.619516242,25.5252401347,8.37121896401,0.0,13.9747600329,18.6919646116,6.18522722778,0.350828216742,4.67,1.16439901104
 09/03  21:00:00,195.656602457,25.5252401347,7.94842332777,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,127.892150695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,156.336862265,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549150253,0.0,1.75125,1.16424150253
 09/03  24:00:00,135.949389992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,124.464032816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,123.869605693,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550054031,0.0,1.75125,1.16425054031
 09/04  03:00:00,122.600431299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,129.181484975,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,128.067336265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,159.260485578,25.5252401347,1.00373603552,0.0,6.98738001645,14.1499734587,7.65251093109,2.98571974251,3.5025,1.16429118858
 09/04  07:00:00,173.16014331,25.5252401347,1.05273631198,0.0,6.98738001645,14.1499734587,26.5695817227,23.0470817227,3.5025,0.02
 09/04  08:00:00,212.787436184,25.5252401347,2.02727061287,0.0,6.98738001645,14.1499734587,8.51815739333,3.85135692093,3.5025,1.16430047241
 09/04  09:00:00,203.584188627,25.5252401347,4.90597413251,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  10:00:00,245.449256612,25.5252401347,10.9393331551,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  11:00:00,270.715714106,25.5252401347,14.0366944377,0.0,27.9495200658,27.7759469175,8.16963419612,0.0,7.005,1.16463419612
 09/04  12:00:00,305.214885825,25.5252401347,24.3780930746,0.0,41.9242800987,36.8599292233,10.5046369543,0.0,9.34,1.16463695427
 09/04  13:00:00,314.558013448,25.5252401347,29.7677019384,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  14:00:00,309.378173001,25.5252401347,33.5693396326,0.0,41.9242800987,36.8599292233,10.5045903069,0.0,9.34,1.16459030689
 09/04  15:00:00,306.276656239,25.5252401347,36.5643034116,0.0,41.9242800987,36.8599292233,10.5047080932,0.0,9.34,1.16470809318
 09/04  16:00:00,306.492729847,25.5252401347,37.4117347327,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  17:00:00,273.028075161,25.5252401347,34.1578284129,0.0,27.9495200658,27.7759469175,8.1696789808,0.0,7.005,1.1646789808
 09/04  18:00:00,264.55421746,25.5252401347,24.5054578811,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  19:00:00,254.364279312,25.5252401347,15.9627647449,0.0,13.9747600329,18.6919646116,5.83457097961,0.0,4.67,1.16457097961
 09/04  20:00:00,234.916616319,25.5252401347,11.5169867258,0.0,13.9747600329,18.6919646116,5.35051396402,0.660513964018,4.67,0.02
 09/04  21:00:00,202.426994188,25.5252401347,11.8161695222,0.0,13.9747600329,18.6919646116,5.83442854861,0.0,4.67,1.16442854861
 09/04  22:00:00,130.509817901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,158.003611702,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551302987,0.0,1.75125,1.16426302987
 09/04  24:00:00,138.6937131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,130.329971491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,129.015692665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,128.32935576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925204236,0.0,2.335,1.16425204236
 09/05  04:00:00,154.432957795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,153.134850842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,197.735944753,25.5252401347,2.93704013911,0.0,13.9747600329,18.6919646116,5.83421071826,0.0,4.67,1.16421071826
 09/05  07:00:00,203.304392966,25.5252401347,2.25820898048,0.0,13.9747600329,18.6919646116,13.2873436546,8.59734365463,4.67,0.02
 09/05  08:00:00,276.051855799,25.5252401347,7.45435184265,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,319.466277658,25.5252401347,13.8838384518,0.0,62.886420148,41.4019203762,11.6721033604,0.0,10.5075,1.16460336045
 09/05  10:00:00,325.47820968,25.5252401347,19.9715860295,0.0,62.886420148,41.4019203762,11.6722042941,0.0,10.5075,1.16470429414
 09/05  11:00:00,352.878259225,25.5252401347,31.4176370221,0.0,62.886420148,41.4019203762,11.6724758762,0.0,10.5075,1.16497587623
 09/05  12:00:00,358.138905978,25.5252401347,40.1897327481,0.0,62.886420148,41.4019203762,11.6725050719,0.0,10.5075,1.16500507193
 09/05  13:00:00,367.586748597,25.5252401347,45.7208303359,0.0,62.886420148,41.4019203762,11.6724507886,0.0,10.5075,1.16495078855
 09/05  14:00:00,363.69784038,25.5252401347,49.5242608592,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  15:00:00,359.724937455,25.5252401347,52.7101946547,0.0,62.886420148,41.4019203762,11.6722687454,0.0,10.5075,1.1647687454
 09/05  16:00:00,356.239874962,25.5252401347,50.4354306978,0.0,62.886420148,41.4019203762,11.6722436824,0.0,10.5075,1.1647436824
 09/05  17:00:00,351.427374667,25.5252401347,47.2053866259,0.0,62.886420148,41.4019203762,11.672235066,0.0,10.5075,1.16473506598
 09/05  18:00:00,337.670033438,25.5252401347,40.3837754959,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  19:00:00,318.714419133,25.5252401347,30.7320074416,0.0,41.9242800987,36.8599292233,10.5046518062,0.0,9.34,1.16465180615
 09/05  20:00:00,282.931255019,25.5252401347,20.178180781,0.0,34.9369000822,32.3179380704,9.33708274146,0.0,8.1725,1.16458274146
 09/05  21:00:00,206.408453679,25.5252401347,20.5311448977,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,134.781672806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937132606,0.0,2.335,1.16437132606
 09/05  23:00:00,163.86354738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,146.197750268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,135.551349814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,134.494335261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922779116,0.0,2.335,1.16422779116
 09/06  03:00:00,134.06562395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,141.502652354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,138.709371258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992455228,0.0,2.335,1.1642455228
 09/06  06:00:00,186.822316106,25.5252401347,7.02157042455,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  07:00:00,197.817196278,25.5252401347,5.117243567,0.0,13.9747600329,18.6919646116,5.23177574515,0.541775745154,4.67,0.02
