Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  08:00:00,277.299676616,25.5252401347,8.47603453805,0.0,34.9369000822,32.3179380704,9.33702659452,0.0,8.1725,1.16452659452
 09/06  09:00:00,315.328820802,25.5252401347,12.9552023641,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  10:00:00,317.005332606,25.5252401347,16.4318800254,0.0,62.886420148,41.4019203762,11.6721655626,0.0,10.5075,1.16466556265
 09/06  11:00:00,342.152248168,25.5252401347,24.8188693574,0.0,62.886420148,41.4019203762,11.672352133,0.0,10.5075,1.16485213298
 09/06  12:00:00,344.028633143,25.5252401347,31.7705957829,0.0,62.886420148,41.4019203762,11.6725761058,0.0,10.5075,1.16507610579
 09/06  13:00:00,351.676018523,25.5252401347,35.8475534641,0.0,62.886420148,41.4019203762,11.6725258534,0.0,10.5075,1.16502585339
 09/06  14:00:00,346.392537268,25.5252401347,38.7078913405,0.0,62.886420148,41.4019203762,11.6722612042,0.0,10.5075,1.16476120423
 09/06  15:00:00,342.259683617,25.5252401347,41.2564788971,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  16:00:00,341.787622938,25.5252401347,41.2098180326,0.0,62.886420148,41.4019203762,11.67236207,0.0,10.5075,1.16486206997
 09/06  17:00:00,339.280930434,25.5252401347,39.4792088746,0.0,62.886420148,41.4019203762,11.6723519931,0.0,10.5075,1.16485199306
 09/06  18:00:00,327.133810136,25.5252401347,33.7599211903,0.0,41.9242800987,36.8599292233,10.5047360908,0.0,9.34,1.16473609082
 09/06  19:00:00,322.281129613,25.5252401347,27.4275013779,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,291.601081555,25.5252401347,21.0061547523,0.0,34.9369000822,32.3179380704,9.3370982381,0.0,8.1725,1.1645982381
 09/06  21:00:00,217.639064041,25.5252401347,23.7154545246,0.0,13.9747600329,18.6919646116,5.83444450207,0.0,4.67,1.16444450207
 09/06  22:00:00,136.033583876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,164.274450843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,144.508943797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,130.597032711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926710133,0.0,2.335,1.16426710133
 09/07  02:00:00,128.376330114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,126.837990311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,134.110201083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923339363,0.0,2.335,1.16423339363
 09/07  05:00:00,132.767100975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,181.638991375,25.5252401347,5.19200993859,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,196.507854192,25.5252401347,4.47673448398,0.0,13.9747600329,18.6919646116,6.74854147357,0.914155385397,4.67,1.16438608817
 09/07  08:00:00,280.197266254,25.5252401347,9.39976034257,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  09:00:00,323.044449177,25.5252401347,15.894319637,0.0,62.886420148,41.4019203762,11.6721264844,0.0,10.5075,1.16462648444
 09/07  10:00:00,329.155338365,25.5252401347,22.2081085576,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  11:00:00,352.634219534,25.5252401347,31.9711478225,0.0,62.886420148,41.4019203762,11.6724482094,0.0,10.5075,1.16494820941
 09/07  12:00:00,354.250801053,25.5252401347,38.043725857,0.0,62.886420148,41.4019203762,11.6724398325,0.0,10.5075,1.16493983249
 09/07  13:00:00,360.593515351,25.5252401347,41.2859259838,0.0,62.886420148,41.4019203762,11.6723965407,0.0,10.5075,1.1648965407
 09/07  14:00:00,354.789179242,25.5252401347,43.3460746821,0.0,62.886420148,41.4019203762,11.6723812521,0.0,10.5075,1.16488125207
 09/07  15:00:00,349.710651293,25.5252401347,45.6587215334,0.0,62.886420148,41.4019203762,11.6723077283,0.0,10.5075,1.16480772828
 09/07  16:00:00,348.675496384,25.5252401347,45.088502719,0.0,62.886420148,41.4019203762,11.6722908765,0.0,10.5075,1.16479087649
 09/07  17:00:00,344.581188261,25.5252401347,42.1208175241,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  18:00:00,328.938361122,25.5252401347,34.0389171795,0.0,41.9242800987,36.8599292233,10.5047158849,0.0,9.34,1.16471588493
 09/07  19:00:00,325.291513746,25.5252401347,26.3000589337,0.0,41.9242800987,36.8599292233,10.5046378803,0.0,9.34,1.16463788025
 09/07  20:00:00,291.725496946,25.5252401347,19.8211442887,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,218.161508591,25.5252401347,23.8694925203,0.0,13.9747600329,18.6919646116,5.83453109972,0.0,4.67,1.16453109972
 09/07  22:00:00,136.328296249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,163.84311324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930379764,0.0,2.335,1.16430379764
 09/07  24:00:00,144.901697388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,133.611606324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,132.21193654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,131.468804955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923681713,0.0,2.335,1.16423681713
 09/08  04:00:00,159.453626559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,158.00840768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,203.864987449,25.5252401347,5.44704462552,0.0,13.9747600329,18.6919646116,5.83419655601,0.0,4.67,1.16419655601
 09/08  07:00:00,199.58719707,25.5252401347,3.30316128805,0.0,13.9747600329,18.6919646116,5.679439516,0.989439516004,4.67,0.02
 09/08  08:00:00,262.084254819,25.5252401347,5.77992988249,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  09:00:00,295.562582805,25.5252401347,8.98864067816,0.0,62.886420148,41.4019203762,11.6721645463,0.0,10.5075,1.16466454635
 09/08  10:00:00,288.627073008,25.5252401347,10.324468609,0.0,62.886420148,41.4019203762,11.6722002785,0.0,10.5075,1.16470027846
 09/08  11:00:00,311.833203215,25.5252401347,11.7486565386,0.0,62.886420148,41.4019203762,11.6724779422,0.0,10.5075,1.16497794216
 09/08  12:00:00,302.326400168,25.5252401347,13.4829233307,0.0,62.886420148,41.4019203762,11.6725119376,0.0,10.5075,1.16501193758
 09/08  13:00:00,300.652069062,25.5252401347,14.8122519652,0.0,62.886420148,41.4019203762,11.6724618977,0.0,10.5075,1.16496189773
 09/08  14:00:00,293.314345236,25.5252401347,15.8430831934,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  15:00:00,290.390267801,25.5252401347,17.7920352973,0.0,62.886420148,41.4019203762,11.6722829961,0.0,10.5075,1.16478299615
 09/08  16:00:00,288.953268365,25.5252401347,16.9776034206,0.0,62.886420148,41.4019203762,11.6722620381,0.0,10.5075,1.16476203812
 09/08  17:00:00,285.969150906,25.5252401347,15.4655145939,0.0,62.886420148,41.4019203762,11.6722576407,0.0,10.5075,1.16475764068
 09/08  18:00:00,276.963143584,25.5252401347,12.1176962467,0.0,41.9242800987,36.8599292233,9.70284596135,0.342845961354,9.34,0.02
 09/08  19:00:00,266.881429754,25.5252401347,9.56522606182,0.0,41.9242800987,36.8599292233,10.864941593,0.360263711711,9.34,1.16467788132
 09/08  20:00:00,233.863768185,25.5252401347,7.38440474384,0.0,34.9369000822,32.3179380704,9.33711231381,0.0,8.1725,1.16461231381
 09/08  21:00:00,166.390576234,25.5252401347,4.64987818204,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  22:00:00,110.59165656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931485537,0.0,2.335,1.16431485537
 09/08  23:00:00,140.930544247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,115.37164694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,102.477180806,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556091276,0.0,1.75125,1.16431091276
 09/09  02:00:00,101.519790127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,100.918404357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,108.059592205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,107.366733818,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550325077,0.0,1.75125,1.16425325077
 09/09  06:00:00,136.848963827,25.5252401347,0.0597979609151,0.0,6.98738001645,14.1499734587,65.6002838177,62.0777838177,3.5025,0.02
 09/09  07:00:00,143.470608836,25.5252401347,0.0917501350596,0.0,6.98738001645,14.1499734587,96.9468174971,92.2798928681,3.5025,1.16442462909
 09/09  08:00:00,209.319573495,25.5252401347,0.821700436761,0.0,20.9621400493,23.2339557645,72.7004140059,66.8429140059,5.8375,0.02
 09/09  09:00:00,239.294267675,25.5252401347,2.87154854236,0.0,41.9242800987,36.8599292233,37.1171830737,26.6126128268,9.34,1.16457024693
 09/09  10:00:00,268.397947514,25.5252401347,4.78657640523,0.0,62.886420148,41.4019203762,11.8706327991,1.34313279909,10.5075,0.02
 09/09  11:00:00,299.444863867,25.5252401347,7.04052981552,0.0,62.886420148,41.4019203762,11.6723553066,0.0,10.5075,1.16485530656
 09/09  12:00:00,289.073515844,25.5252401347,8.6582401683,0.0,62.886420148,41.4019203762,11.6725304697,0.0,10.5075,1.16503046967
 09/09  13:00:00,288.012687659,25.5252401347,10.1754723322,0.0,62.886420148,41.4019203762,11.6724898169,0.0,10.5075,1.16498981695
 09/09  14:00:00,283.833656886,25.5252401347,11.4553663603,0.0,62.886420148,41.4019203762,11.6722473053,0.0,10.5075,1.16474730531
 09/09  15:00:00,282.702682425,25.5252401347,13.1823975578,0.0,62.886420148,41.4019203762,11.6722446338,0.0,10.5075,1.16474463379
 09/09  16:00:00,283.776373827,25.5252401347,13.8312955014,0.0,62.886420148,41.4019203762,11.672225518,0.0,10.5075,1.16472551799
 09/09  17:00:00,281.501593005,25.5252401347,12.802530909,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  18:00:00,257.493157179,25.5252401347,8.96760629921,0.0,34.9369000822,32.3179380704,9.91072728961,0.573394685239,8.1725,1.16483260437
 09/09  19:00:00,223.749005711,25.5252401347,5.55761779366,0.0,20.9621400493,23.2339557645,8.64531101984,1.64319384775,5.8375,1.16461717209
 09/09  20:00:00,204.88740522,25.5252401347,3.85405572972,0.0,20.9621400493,23.2339557645,6.16566408925,0.308164089248,5.8375,0.02
 09/09  21:00:00,152.304843784,25.5252401347,1.8033222749,0.0,6.98738001645,14.1499734587,4.66693108207,0.0,3.5025,1.16443108207
 09/09  22:00:00,105.763307741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  23:00:00,136.474937834,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561167332,0.0,1.75125,1.16436167332
 09/09  24:00:00,110.080410095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,99.8589168274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,98.3232454239,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551670914,0.0,1.75125,1.16426670914
 09/10  03:00:00,96.9352613846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,102.761016225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,101.342241606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,131.38873684,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,106.807252329,102.140465582,3.5025,1.16428674693
 09/10  07:00:00,139.798674935,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,122.640421767,119.117921767,3.5025,0.02
 09/10  08:00:00,179.526961417,25.5252401347,0.206049852628,0.0,6.98738001645,14.1499734587,88.9615001977,85.4390001977,3.5025,0.02
 09/10  09:00:00,162.787014075,25.5252401347,0.606661652699,0.0,6.98738001645,14.1499734587,59.8346337382,55.1677652498,3.5025,1.16436848842
 09/10  10:00:00,202.452240753,25.5252401347,2.21761044879,0.0,27.9495200658,27.7759469175,22.5309176923,15.5059176923,7.005,0.02
 09/10  11:00:00,235.606883398,25.5252401347,3.64760191754,0.0,27.9495200658,27.7759469175,8.16959748931,0.0,7.005,1.16459748931
 09/10  12:00:00,257.67204899,25.5252401347,7.68019276637,0.0,41.9242800987,36.8599292233,10.5046083808,0.0,9.34,1.16460838081
 09/10  13:00:00,259.179670696,25.5252401347,9.49431596915,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  14:00:00,254.199501359,25.5252401347,10.6003348376,0.0,41.9242800987,36.8599292233,10.5045691313,0.0,9.34,1.16456913133
 09/10  15:00:00,250.720198738,25.5252401347,11.7733629198,0.0,41.9242800987,36.8599292233,10.5046959361,0.0,9.34,1.16469593607
 09/10  16:00:00,250.220332565,25.5252401347,12.3551268592,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,218.183584698,25.5252401347,9.96814030615,0.0,27.9495200658,27.7759469175,8.16967449716,0.0,7.005,1.16467449716
 09/10  18:00:00,218.776300436,25.5252401347,6.72435338232,0.0,13.9747600329,18.6919646116,5.323978393,0.633978393005,4.67,0.02
 09/10  19:00:00,214.438304087,25.5252401347,4.50893257657,0.0,13.9747600329,18.6919646116,6.05842331198,0.223850866584,4.67,1.1645724454
 09/10  20:00:00,197.076553637,25.5252401347,2.72850995884,0.0,13.9747600329,18.6919646116,5.75882036991,0.0,4.67,1.08882036991
 09/10  21:00:00,173.155943815,25.5252401347,2.18532032817,0.0,13.9747600329,18.6919646116,4.7655230328,0.0,4.67,0.0955230327984
 09/10  22:00:00,112.766359305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,142.91565653,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552174656,0.0,1.75125,1.16427174656
 09/10  24:00:00,117.464822585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,108.833216604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,108.076049994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,107.632291108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920042814,0.0,2.335,1.16420042814
 09/11  04:00:00,113.70331888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,112.328970271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,155.323648522,25.5252401347,0.382512898239,0.0,13.9747600329,18.6919646116,59.8522593192,54.0180352842,4.67,1.16422403502
 09/11  07:00:00,166.145817554,25.5252401347,0.505784177323,0.0,13.9747600329,18.6919646116,78.3195391252,73.6295391252,4.67,0.02
 09/11  08:00:00,248.198868434,25.5252401347,2.12852199183,0.0,34.9369000822,32.3179380704,43.2670516993,35.0745516993,8.1725,0.02
 09/11  09:00:00,286.459726031,25.5252401347,4.88616919523,0.0,62.886420148,41.4019203762,13.0564987525,1.38437067811,10.5075,1.1646280744
 09/11  10:00:00,287.024841278,25.5252401347,6.9480197707,0.0,62.886420148,41.4019203762,11.6722385787,0.0,10.5075,1.1647385787
 09/11  11:00:00,316.508517602,25.5252401347,9.6370352031,0.0,62.886420148,41.4019203762,11.6725226444,0.0,10.5075,1.16502264439
 09/11  12:00:00,312.391940547,25.5252401347,11.4351065458,0.0,62.886420148,41.4019203762,11.6725616999,0.0,10.5075,1.16506169987
 09/11  13:00:00,318.061707235,25.5252401347,13.5820021315,0.0,62.886420148,41.4019203762,11.6725162118,0.0,10.5075,1.16501621178
 09/11  14:00:00,315.267570932,25.5252401347,17.7156562016,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  15:00:00,315.307697639,25.5252401347,21.4129461141,0.0,62.886420148,41.4019203762,11.6723408138,0.0,10.5075,1.16484081376
 09/11  16:00:00,316.45742973,25.5252401347,22.4697933275,0.0,62.886420148,41.4019203762,11.6723242096,0.0,10.5075,1.1648242096
 09/11  17:00:00,313.941977091,25.5252401347,20.779852691,0.0,62.886420148,41.4019203762,11.6723243282,0.0,10.5075,1.1648243282
 09/11  18:00:00,301.304171913,25.5252401347,14.9751450288,0.0,41.9242800987,36.8599292233,10.5047007353,0.0,9.34,1.16470073529
 09/11  19:00:00,300.151186038,25.5252401347,11.8003416294,0.0,41.9242800987,36.8599292233,10.028622232,0.668622232041,9.34,0.02
 09/11  20:00:00,269.883052749,25.5252401347,9.33300399302,0.0,34.9369000822,32.3179380704,9.66958822092,0.33240165329,8.1725,1.16468656763
 09/11  21:00:00,192.242464807,25.5252401347,6.3740075298,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,128.315123015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934712399,0.0,2.335,1.16434712399
 09/11  23:00:00,156.53846608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,135.138005593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,123.577606624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920516744,0.0,2.335,1.16420516744
 09/12  02:00:00,121.84878086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,119.839372633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,144.042671015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,143.717692037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923068049,0.0,2.335,1.16423068049
 09/12  06:00:00,188.766865872,25.5252401347,1.05613447613,0.0,13.9747600329,18.6919646116,15.6979301862,11.0079301862,4.67,0.02
 09/12  07:00:00,192.37376829,25.5252401347,0.919048939471,0.0,13.9747600329,18.6919646116,45.328626864,40.638626864,4.67,0.02
 09/12  08:00:00,263.060654009,25.5252401347,3.36793202498,0.0,34.9369000822,32.3179380704,18.0538136458,8.71678346702,8.1725,1.16453017875
 09/12  09:00:00,302.44391588,25.5252401347,7.68856493736,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  10:00:00,303.639661365,25.5252401347,10.4741304128,0.0,62.886420148,41.4019203762,11.6722947154,0.0,10.5075,1.16479471545
 09/12  11:00:00,323.428813837,25.5252401347,12.6223156178,0.0,62.886420148,41.4019203762,11.672492274,0.0,10.5075,1.16499227405
 09/12  12:00:00,326.870177285,25.5252401347,18.280422644,0.0,62.886420148,41.4019203762,11.6725056707,0.0,10.5075,1.16500567068
 09/12  13:00:00,345.623558637,25.5252401347,29.6713380418,0.0,62.886420148,41.4019203762,11.672467328,0.0,10.5075,1.16496732801
 09/12  14:00:00,346.478902376,25.5252401347,36.8418834185,0.0,62.886420148,41.4019203762,11.6724291303,0.0,10.5075,1.16492913026
 09/12  15:00:00,341.115843416,25.5252401347,38.6687109476,0.0,62.886420148,41.4019203762,11.6723485034,0.0,10.5075,1.16484850335
 09/12  16:00:00,325.462229945,25.5252401347,28.8693399832,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,315.510444764,25.5252401347,22.5328578375,0.0,62.886420148,41.4019203762,11.6723569134,0.0,10.5075,1.16485691343
 09/12  18:00:00,304.05910439,25.5252401347,17.6196520921,0.0,41.9242800987,36.8599292233,10.5047624679,0.0,9.34,1.16476246791
 09/12  19:00:00,291.534967593,25.5252401347,12.6772129511,0.0,41.9242800987,36.8599292233,10.8152332503,0.310564795817,9.34,1.16466845443
 09/12  20:00:00,261.670016396,25.5252401347,10.0745187439,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/12  21:00:00,188.906239554,25.5252401347,8.25350490242,0.0,13.9747600329,18.6919646116,5.83453612779,0.0,4.67,1.16453612779
 09/12  22:00:00,129.385879563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  23:00:00,159.567102308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,139.203059533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992086893,0.0,2.335,1.1642086893
 09/13  01:00:00,126.327966106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  02:00:00,125.606471591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,124.56323936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919254967,0.0,2.335,1.16419254967
 09/13  04:00:00,131.443297535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,130.182886291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,176.479958501,25.5252401347,2.91639357209,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  07:00:00,189.589875812,25.5252401347,2.21385176863,0.0,13.9747600329,18.6919646116,7.50036111838,1.66594660559,4.67,1.1644145128
 09/13  08:00:00,270.484742755,25.5252401347,5.71427376132,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/13  09:00:00,309.421817821,25.5252401347,10.3258348991,0.0,62.886420148,41.4019203762,11.6721400146,0.0,10.5075,1.16464001456
 09/13  10:00:00,306.310770939,25.5252401347,11.4818578593,0.0,62.886420148,41.4019203762,11.6722801649,0.0,10.5075,1.16478016495
 09/13  11:00:00,324.759429946,25.5252401347,12.9971950299,0.0,62.886420148,41.4019203762,11.6724033829,0.0,10.5075,1.16490338287
 09/13  12:00:00,325.630544081,25.5252401347,17.6959134278,0.0,62.886420148,41.4019203762,11.6724463349,0.0,10.5075,1.16494633489
 09/13  13:00:00,346.267876938,25.5252401347,29.8609571507,0.0,62.886420148,41.4019203762,11.6724041529,0.0,10.5075,1.16490415287
 09/13  14:00:00,350.957920813,25.5252401347,38.9865785205,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  15:00:00,348.551324583,25.5252401347,42.7194035057,0.0,62.886420148,41.4019203762,11.6722308243,0.0,10.5075,1.16473082432
 09/13  16:00:00,348.490466817,25.5252401347,43.0740063024,0.0,62.886420148,41.4019203762,11.6722175558,0.0,10.5075,1.16471755585
 09/13  17:00:00,348.160457666,25.5252401347,42.84866387,0.0,62.886420148,41.4019203762,11.6724031201,0.0,10.5075,1.1649031201
 09/13  18:00:00,322.792364618,25.5252401347,28.4052978202,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/13  19:00:00,311.267642764,25.5252401347,16.5652863552,0.0,41.9242800987,36.8599292233,10.5046473013,0.0,9.34,1.16464730125
 09/13  20:00:00,279.619489768,25.5252401347,12.7112849276,0.0,34.9369000822,32.3179380704,9.33708822835,0.0,8.1725,1.16458822835
 09/13  21:00:00,202.716296438,25.5252401347,12.1913073004,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,132.928154131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938137774,0.0,2.335,1.16438137774
 09/13  23:00:00,160.961255378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,141.254213662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,129.650938217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,128.669960555,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923976106,0.0,2.335,1.16423976106
 09/14  03:00:00,127.333715924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,134.481516895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,133.14935176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919760013,0.0,2.335,1.16419760013
 09/14  06:00:00,179.200048749,25.5252401347,3.24825323,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  07:00:00,191.891790659,25.5252401347,2.68485287669,0.0,13.9747600329,18.6919646116,5.61322560855,0.923225608551,4.67,0.02
 09/14  08:00:00,272.069104706,25.5252401347,6.26826400869,0.0,34.9369000822,32.3179380704,9.33693733925,0.0,8.1725,1.16443733925
 09/14  09:00:00,310.666019343,25.5252401347,10.937492393,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  10:00:00,311.179221847,25.5252401347,13.1939350911,0.0,62.886420148,41.4019203762,11.6722065324,0.0,10.5075,1.16470653244
 09/14  11:00:00,330.890542384,25.5252401347,15.9500077072,0.0,62.886420148,41.4019203762,11.6724088212,0.0,10.5075,1.16490882116
 09/14  12:00:00,329.487894707,25.5252401347,20.2551256173,0.0,62.886420148,41.4019203762,11.6724259394,0.0,10.5075,1.16492593938
 09/14  13:00:00,336.187608649,25.5252401347,23.4844468767,0.0,62.886420148,41.4019203762,11.6726117435,0.0,10.5075,1.16511174352
 09/14  14:00:00,330.262332863,25.5252401347,25.4998723823,0.0,62.886420148,41.4019203762,11.6723554867,0.0,10.5075,1.16485548672
 09/14  15:00:00,326.012211306,25.5252401347,27.6231141372,0.0,62.886420148,41.4019203762,11.6722778404,0.0,10.5075,1.1647778404
 09/14  16:00:00,324.847960456,25.5252401347,27.1015652638,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  17:00:00,320.456548575,25.5252401347,24.195842294,0.0,62.886420148,41.4019203762,11.6722896667,0.0,10.5075,1.16478966667
 09/14  18:00:00,305.650943053,25.5252401347,17.0778439626,0.0,41.9242800987,36.8599292233,10.5046979575,0.0,9.34,1.16469795755
 09/14  19:00:00,304.604565512,25.5252401347,13.1920507208,0.0,41.9242800987,36.8599292233,10.5046064559,0.0,9.34,1.16460645592
 09/14  20:00:00,275.555554629,25.5252401347,11.0780868605,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  21:00:00,199.609887666,25.5252401347,9.68655292873,0.0,13.9747600329,18.6919646116,5.83447614814,0.0,4.67,1.16447614814
 09/14  22:00:00,131.873142277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,159.665850607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,140.237483642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921205693,0.0,2.335,1.16421205693
 09/15  01:00:00,128.998232636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,128.525276122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,128.063045612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919675769,0.0,2.335,1.16419675769
 09/15  04:00:00,155.399196634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,155.233053113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,201.224176667,25.5252401347,3.26122702572,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/15  07:00:00,204.924106338,25.5252401347,2.35835224386,0.0,13.9747600329,18.6919646116,8.70431309343,2.8699552744,4.67,1.16435781904
 09/15  08:00:00,273.011712964,25.5252401347,6.05142862949,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  09:00:00,311.483020674,25.5252401347,10.9945090184,0.0,62.886420148,41.4019203762,11.67208727,0.0,10.5075,1.16458727002
 09/15  10:00:00,312.150569755,25.5252401347,13.0686227965,0.0,62.886420148,41.4019203762,11.6722313479,0.0,10.5075,1.16473134786
 09/15  11:00:00,330.767321571,25.5252401347,15.4978807976,0.0,62.886420148,41.4019203762,11.6723589283,0.0,10.5075,1.16485892832
 09/15  12:00:00,330.421430949,25.5252401347,19.7918488965,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  13:00:00,339.413052743,25.5252401347,25.0655750925,0.0,62.886420148,41.4019203762,11.6726146053,0.0,10.5075,1.16511460529
 09/15  14:00:00,335.860740878,25.5252401347,28.6031936769,0.0,62.886420148,41.4019203762,11.6724212995,0.0,10.5075,1.16492129946
 09/15  15:00:00,332.003730984,25.5252401347,31.4346802501,0.0,62.886420148,41.4019203762,11.6723730375,0.0,10.5075,1.16487303748
 09/15  16:00:00,331.306367606,25.5252401347,31.6199103307,0.0,62.886420148,41.4019203762,11.6723656581,0.0,10.5075,1.16486565813
 09/15  17:00:00,325.302019893,25.5252401347,27.6928663446,0.0,62.886420148,41.4019203762,11.6723751092,0.0,10.5075,1.16487510919
 09/15  18:00:00,311.975675153,25.5252401347,21.1442924167,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/15  19:00:00,303.744922986,25.5252401347,16.9305762707,0.0,41.9242800987,36.8599292233,10.5046212321,0.0,9.34,1.16462123206
 09/15  20:00:00,274.241139107,25.5252401347,13.3995665293,0.0,34.9369000822,32.3179380704,9.3370649359,0.0,8.1725,1.1645649359
 09/15  21:00:00,196.853727405,25.5252401347,11.9375633544,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/15  22:00:00,134.49840456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935935467,0.0,2.335,1.16435935467
 09/15  23:00:00,162.505520807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,143.245282921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,129.953942843,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552135998,0.0,1.75125,1.16427135998
 09/16  02:00:00,128.848075411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,127.70273405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,135.158046717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,134.303472455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546712361,0.0,1.75125,1.16421712361
 09/16  06:00:00,165.89176385,25.5252401347,2.70377773054,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  07:00:00,179.926894599,25.5252401347,1.85105036367,0.0,6.98738001645,14.1499734587,8.67148819867,4.00459056195,3.5025,1.16439763671
 09/16  08:00:00,246.875569344,25.5252401347,5.22611555935,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  09:00:00,283.970701164,25.5252401347,11.9442011532,0.0,41.9242800987,36.8599292233,10.5045546474,0.0,9.34,1.16455464741
 09/16  10:00:00,316.429984172,25.5252401347,15.985095574,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,335.838859565,25.5252401347,18.825512381,0.0,62.886420148,41.4019203762,11.6723561228,0.0,10.5075,1.16485612282
 09/16  12:00:00,341.68009898,25.5252401347,27.0590560267,0.0,62.886420148,41.4019203762,11.6725458001,0.0,10.5075,1.16504580008
 09/16  13:00:00,351.041936265,25.5252401347,32.2954035457,0.0,62.886420148,41.4019203762,11.6725167167,0.0,10.5075,1.16501671667
 09/16  14:00:00,345.84521417,25.5252401347,34.4350820145,0.0,62.886420148,41.4019203762,11.6722823253,0.0,10.5075,1.16478232533
 09/16  15:00:00,337.713580923,25.5252401347,34.8809813415,0.0,62.886420148,41.4019203762,11.6722910655,0.0,10.5075,1.16479106549
 09/16  16:00:00,336.750090355,25.5252401347,34.8531425537,0.0,62.886420148,41.4019203762,11.6722830374,0.0,10.5075,1.16478303741
 09/16  17:00:00,329.239191318,25.5252401347,29.8850276557,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  18:00:00,293.03176282,25.5252401347,16.4770696313,0.0,34.9369000822,32.3179380704,9.33722768512,0.0,8.1725,1.16472768512
 09/16  19:00:00,263.707748679,25.5252401347,11.2391044019,0.0,20.9621400493,23.2339557645,7.34718021421,0.344985118321,5.8375,1.16469509589
 09/16  20:00:00,244.331788579,25.5252401347,9.50240355824,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  21:00:00,181.841381514,25.5252401347,6.98540745698,0.0,6.98738001645,14.1499734587,4.66701569017,0.0,3.5025,1.16451569017
 09/16  22:00:00,129.842822501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,158.018816749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561364229,0.0,1.75125,1.16436364229
 09/16  24:00:00,138.73782597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,127.786208729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,127.35566662,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553906392,0.0,1.75125,1.16428906392
 09/17  03:00:00,127.020959867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,135.21030403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,134.672701654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550293756,0.0,1.75125,1.16425293756
 09/17  06:00:00,167.570038424,25.5252401347,2.87484330463,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  07:00:00,179.775693608,25.5252401347,1.65970888888,0.0,6.98738001645,14.1499734587,5.47465683613,1.95215683613,3.5025,0.02
 09/17  08:00:00,215.333211811,25.5252401347,2.55115733031,0.0,6.98738001645,14.1499734587,4.66685748525,0.0,3.5025,1.16435748525
 09/17  09:00:00,199.400481366,25.5252401347,3.55202457566,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  10:00:00,235.141176445,25.5252401347,7.52562329288,0.0,27.9495200658,27.7759469175,8.16955159563,0.0,7.005,1.16455159563
 09/17  11:00:00,260.635402677,25.5252401347,9.71604235061,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  12:00:00,290.649345743,25.5252401347,15.1779398629,0.0,41.9242800987,36.8599292233,10.5047373364,0.0,9.34,1.16473733638
 09/17  13:00:00,298.431782264,25.5252401347,18.1865750886,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,293.261124743,25.5252401347,21.5104350661,0.0,41.9242800987,36.8599292233,10.504708189,0.0,9.34,1.16470818897
 09/17  15:00:00,287.277375926,25.5252401347,22.3559053212,0.0,41.9242800987,36.8599292233,10.5046967408,0.0,9.34,1.16469674083
 09/17  16:00:00,284.877139208,25.5252401347,21.6447705873,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,253.719068154,25.5252401347,19.0179090634,0.0,27.9495200658,27.7759469175,8.16968864397,0.0,7.005,1.16468864397
 09/17  18:00:00,253.06075316,25.5252401347,13.3421296471,0.0,13.9747600329,18.6919646116,5.83446721469,0.0,4.67,1.16446721469
 09/17  19:00:00,248.688819814,25.5252401347,10.8718119375,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  20:00:00,231.303237507,25.5252401347,9.33202325797,0.0,13.9747600329,18.6919646116,5.83446558351,0.0,4.67,1.16446558351
 09/17  21:00:00,201.306236734,25.5252401347,10.1228037708,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,131.319984428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,158.786641019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549580913,0.0,1.75125,1.16424580913
 09/17  24:00:00,139.663692979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,131.01953225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,129.973525455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926738036,0.0,2.335,1.16426738036
 09/18  03:00:00,128.60749168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,135.639722385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,134.526190826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,182.332439013,25.5252401347,2.89250079265,0.0,13.9747600329,18.6919646116,5.83425279115,0.0,4.67,1.16425279115
 09/18  07:00:00,191.019516453,25.5252401347,2.07380639361,0.0,13.9747600329,18.6919646116,10.6728771313,5.9828771313,4.67,0.02
 09/18  08:00:00,271.263710237,25.5252401347,5.83917186958,0.0,34.9369000822,32.3179380704,9.33695790923,0.0,8.1725,1.16445790923
 09/18  09:00:00,310.296548448,25.5252401347,10.9575545077,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  10:00:00,312.372825278,25.5252401347,13.6682215108,0.0,62.886420148,41.4019203762,11.6722864826,0.0,10.5075,1.16478648259
 09/18  11:00:00,334.040669197,25.5252401347,18.0272402724,0.0,62.886420148,41.4019203762,11.672542432,0.0,10.5075,1.165042432
 09/18  12:00:00,338.008263726,25.5252401347,26.1678953575,0.0,62.886420148,41.4019203762,11.6725809013,0.0,10.5075,1.16508090127
 09/18  13:00:00,346.884617928,25.5252401347,31.4222182825,0.0,62.886420148,41.4019203762,11.6725501267,0.0,10.5075,1.16505012669
 09/18  14:00:00,343.347799585,25.5252401347,34.9136725871,0.0,62.886420148,41.4019203762,11.672298571,0.0,10.5075,1.16479857104
 09/18  15:00:00,340.246690326,25.5252401347,38.6304440939,0.0,62.886420148,41.4019203762,11.6722269288,0.0,10.5075,1.16472692876
 09/18  16:00:00,340.247493663,25.5252401347,38.9111784716,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  17:00:00,336.533104766,25.5252401347,36.2393548417,0.0,62.886420148,41.4019203762,11.6722458805,0.0,10.5075,1.16474588051
 09/18  18:00:00,324.37930517,25.5252401347,28.1510978647,0.0,41.9242800987,36.8599292233,10.5048301356,0.0,9.34,1.16483013563
 09/18  19:00:00,316.649718232,25.5252401347,20.076976374,0.0,41.9242800987,36.8599292233,10.5045739007,0.0,9.34,1.16457390066
 09/18  20:00:00,285.735386838,25.5252401347,15.3505543803,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/18  21:00:00,209.325655799,25.5252401347,16.9919702431,0.0,13.9747600329,18.6919646116,5.83444806331,0.0,4.67,1.16444806331
 09/18  22:00:00,135.629322999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,164.440696393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,147.003442517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924803453,0.0,2.335,1.16424803453
 09/19  01:00:00,136.417645501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,134.194910961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,133.419198347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,161.992029116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923462906,0.0,2.335,1.16423462906
 09/19  05:00:00,161.057988671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,214.952575742,25.5252401347,7.55765036837,0.0,13.9747600329,18.6919646116,5.00029987292,0.310299872922,4.67,0.02
 09/19  07:00:00,213.834341223,25.5252401347,5.61487899204,0.0,13.9747600329,18.6919646116,6.99555349149,1.16121708683,4.67,1.16433640466
 09/19  08:00:00,277.908528707,25.5252401347,8.19532289695,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  09:00:00,316.283663975,25.5252401347,12.9637040442,0.0,62.886420148,41.4019203762,11.6720737982,0.0,10.5075,1.16457379825
 09/19  10:00:00,318.460846057,25.5252401347,17.4882186395,0.0,62.886420148,41.4019203762,11.6722259566,0.0,10.5075,1.16472595665
 09/19  11:00:00,345.931639696,25.5252401347,27.4040926361,0.0,62.886420148,41.4019203762,11.6723624701,0.0,10.5075,1.16486247006
 09/19  12:00:00,350.475005987,25.5252401347,36.0460649431,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  13:00:00,359.379148875,25.5252401347,40.8050158768,0.0,62.886420148,41.4019203762,11.6726279845,0.0,10.5075,1.16512798449
 09/19  14:00:00,357.505798243,25.5252401347,45.694053979,0.0,62.886420148,41.4019203762,11.6724402044,0.0,10.5075,1.16494020441
 09/19  15:00:00,356.436870191,25.5252401347,50.8579043343,0.0,62.886420148,41.4019203762,11.672219802,0.0,10.5075,1.16471980204
 09/19  16:00:00,356.259997899,25.5252401347,50.9443851026,0.0,62.886420148,41.4019203762,11.6723982254,0.0,10.5075,1.16489822542
 09/19  17:00:00,353.017340727,25.5252401347,48.6204027376,0.0,62.886420148,41.4019203762,11.6724147653,0.0,10.5075,1.1649147653
 09/19  18:00:00,340.721922375,25.5252401347,40.3328560706,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/19  19:00:00,320.900722307,25.5252401347,29.9194706537,0.0,41.9242800987,36.8599292233,10.5046653531,0.0,9.34,1.16466535314
 09/19  20:00:00,284.64060646,25.5252401347,19.500921963,0.0,34.9369000822,32.3179380704,9.33711497505,0.0,8.1725,1.16461497505
 09/19  21:00:00,206.03614181,25.5252401347,20.0993451256,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/19  22:00:00,135.81304912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936803628,0.0,2.335,1.16436803628
 09/19  23:00:00,163.242698645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,143.462838051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,132.452648229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920621939,0.0,2.335,1.16420621939
 09/20  02:00:00,129.862280069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,129.235342607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,136.413333731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,135.280920654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923250041,0.0,2.335,1.16423250041
 09/20  06:00:00,183.99144702,25.5252401347,4.12400055292,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  07:00:00,196.041798382,25.5252401347,3.68591541371,0.0,13.9747600329,18.6919646116,5.22213398034,0.532133980338,4.67,0.02
 09/20  08:00:00,285.39911536,25.5252401347,11.2717695915,0.0,34.9369000822,32.3179380704,9.33698165731,0.0,8.1725,1.16448165731
 09/20  09:00:00,331.427436963,25.5252401347,19.1320473714,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  10:00:00,339.756866574,25.5252401347,27.5776823196,0.0,62.886420148,41.4019203762,11.6722638611,0.0,10.5075,1.1647638611
 09/20  11:00:00,362.481227023,25.5252401347,38.2935476176,0.0,62.886420148,41.4019203762,11.6724796394,0.0,10.5075,1.16497963938
 09/20  12:00:00,368.974601079,25.5252401347,47.4156596439,0.0,62.886420148,41.4019203762,11.6725082712,0.0,10.5075,1.16500827119
 09/20  13:00:00,376.807761915,25.5252401347,51.8875074357,0.0,62.886420148,41.4019203762,11.6724840597,0.0,10.5075,1.16498405975
 09/20  14:00:00,369.731551996,25.5252401347,52.5764119559,0.0,62.886420148,41.4019203762,11.6724590784,0.0,10.5075,1.16495907841
 09/20  15:00:00,364.143348519,25.5252401347,55.8502313208,0.0,62.886420148,41.4019203762,11.6722115794,0.0,10.5075,1.16471157935
 09/20  16:00:00,362.438566485,25.5252401347,54.6937530523,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  17:00:00,359.789318897,25.5252401347,52.4981922549,0.0,62.886420148,41.4019203762,11.6724132875,0.0,10.5075,1.16491328754
 09/20  18:00:00,347.190886512,25.5252401347,43.3673057873,0.0,41.9242800987,36.8599292233,10.5048308063,0.0,9.34,1.16483080626
 09/20  19:00:00,334.88391965,25.5252401347,31.3528036363,0.0,41.9242800987,36.8599292233,10.5045995223,0.0,9.34,1.16459952231
 09/20  20:00:00,298.176533856,25.5252401347,23.2367878911,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/20  21:00:00,219.204750425,25.5252401347,24.5984957129,0.0,13.9747600329,18.6919646116,5.83450766622,0.0,4.67,1.16450766622
 09/20  22:00:00,135.447883597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,162.379425914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992862245,0.0,2.335,1.1642862245
 09/20  24:00:00,144.039860037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,133.403984407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,132.050486197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,131.361066223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922358559,0.0,2.335,1.16422358559
 09/21  04:00:00,138.580024967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,137.68000083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,192.659889966,25.5252401347,8.26700479719,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/21  07:00:00,204.600464646,25.5252401347,6.57401341847,0.0,13.9747600329,18.6919646116,6.82101697781,0.986595278553,4.67,1.16442169926
 09/21  08:00:00,283.103582958,25.5252401347,10.5000569101,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  09:00:00,319.780520766,25.5252401347,14.9778054062,0.0,62.886420148,41.4019203762,11.6721864186,0.0,10.5075,1.16468641863
 09/21  10:00:00,321.075407477,25.5252401347,17.4368248845,0.0,62.886420148,41.4019203762,11.6722446124,0.0,10.5075,1.16474461236
 09/21  11:00:00,341.491678763,25.5252401347,24.3417409895,0.0,62.886420148,41.4019203762,11.6725536624,0.0,10.5075,1.16505366241
 09/21  12:00:00,345.69520164,25.5252401347,31.574641229,0.0,62.886420148,41.4019203762,11.6726124601,0.0,10.5075,1.16511246012
 09/21  13:00:00,352.76085412,25.5252401347,35.9266824869,0.0,62.886420148,41.4019203762,11.6725844576,0.0,10.5075,1.16508445758
 09/21  14:00:00,348.975540128,25.5252401347,38.4420243278,0.0,62.886420148,41.4019203762,11.6723055873,0.0,10.5075,1.16480558734
 09/21  15:00:00,345.925895927,25.5252401347,42.239111258,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  16:00:00,344.235948228,25.5252401347,41.4147600125,0.0,62.886420148,41.4019203762,11.6722401833,0.0,10.5075,1.16474018331
 09/21  17:00:00,339.047224104,25.5252401347,37.6094952056,0.0,62.886420148,41.4019203762,11.6722549863,0.0,10.5075,1.1647549863
 09/21  18:00:00,325.470397289,25.5252401347,28.7309324187,0.0,41.9242800987,36.8599292233,10.504830792,0.0,9.34,1.16483079198
 09/21  19:00:00,316.689058516,25.5252401347,20.2441218537,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/21  20:00:00,285.467322092,25.5252401347,15.6362662638,0.0,34.9369000822,32.3179380704,9.33718544634,0.0,8.1725,1.16468544634
 09/21  21:00:00,207.671168042,25.5252401347,15.9362002215,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/21  22:00:00,134.056869741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938976059,0.0,2.335,1.16438976059
 09/21  23:00:00,162.234866073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,142.335115985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,131.361691673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922682621,0.0,2.335,1.16422682621
 09/22  02:00:00,129.133254333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,127.297928236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,152.495761129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919936206,0.0,2.335,1.16419936206
 09/22  05:00:00,152.971495291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,202.924686993,25.5252401347,3.42230065818,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  07:00:00,203.519825506,25.5252401347,2.28375472334,0.0,13.9747600329,18.6919646116,15.3026387862,9.46827114869,4.67,1.16436763756
 09/22  08:00:00,271.912479127,25.5252401347,6.24002276255,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/22  09:00:00,311.375421568,25.5252401347,11.9381335504,0.0,62.886420148,41.4019203762,11.6720650497,0.0,10.5075,1.1645650497
 09/22  10:00:00,311.346057615,25.5252401347,13.3661991122,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  11:00:00,329.417684657,25.5252401347,15.8072522366,0.0,62.886420148,41.4019203762,11.6724967532,0.0,10.5075,1.16499675321
 09/22  12:00:00,332.837870657,25.5252401347,21.0617404137,0.0,62.886420148,41.4019203762,11.6725153963,0.0,10.5075,1.16501539625
 09/22  13:00:00,343.534590005,25.5252401347,27.723983765,0.0,62.886420148,41.4019203762,11.6724979437,0.0,10.5075,1.16499794367
 09/22  14:00:00,339.696718592,25.5252401347,30.7623716953,0.0,62.886420148,41.4019203762,11.6723142381,0.0,10.5075,1.16481423806
 09/22  15:00:00,335.821677193,25.5252401347,34.2115026485,0.0,62.886420148,41.4019203762,11.6722776579,0.0,10.5075,1.16477765788
 09/22  16:00:00,332.084937955,25.5252401347,32.220428735,0.0,62.886420148,41.4019203762,11.6722829605,0.0,10.5075,1.16478296051
 09/22  17:00:00,324.032884889,25.5252401347,27.0838168025,0.0,62.886420148,41.4019203762,11.6723053368,0.0,10.5075,1.1648053368
 09/22  18:00:00,308.999453834,25.5252401347,17.8051564533,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/22  19:00:00,293.668883383,25.5252401347,12.9732519029,0.0,41.9242800987,36.8599292233,10.5047078174,0.0,9.34,1.16470781736
 09/22  20:00:00,263.579074213,25.5252401347,10.3400271125,0.0,34.9369000822,32.3179380704,9.33715927621,0.0,8.1725,1.16465927621
 09/22  21:00:00,190.009074636,25.5252401347,8.48632147123,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,129.921412165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931230653,0.0,2.335,1.16431230653
 09/22  23:00:00,158.466786154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,136.26945243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,119.860530857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  02:00:00,117.000306047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552811052,0.0,1.75125,1.16427811052
 09/23  03:00:00,115.288587857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,120.666741966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,118.108135513,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549725028,0.0,1.75125,1.16424725028
 09/23  06:00:00,152.098397515,25.5252401347,0.507812846221,0.0,6.98738001645,14.1499734587,24.7649930136,21.2424930136,3.5025,0.02
 09/23  07:00:00,159.275796531,25.5252401347,0.483867876182,0.0,6.98738001645,14.1499734587,53.5465227681,50.0240227681,3.5025,0.02
