Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/23  08:00:00,223.706758888,25.5252401347,1.28858344663,0.0,20.9621400493,23.2339557645,34.3915936733,27.3895523197,5.8375,1.16454135362
 09/23  09:00:00,253.14576535,25.5252401347,4.03712917511,0.0,41.9242800987,36.8599292233,11.6794839591,1.17494494093,9.34,1.16453901821
 09/23  10:00:00,279.758829108,25.5252401347,7.06889498101,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  11:00:00,309.228317736,25.5252401347,9.01478417331,0.0,62.886420148,41.4019203762,11.6723592198,0.0,10.5075,1.16485921982
 09/23  12:00:00,301.602798162,25.5252401347,10.3482327372,0.0,62.886420148,41.4019203762,11.6725654864,0.0,10.5075,1.16506548644
 09/23  13:00:00,302.639144772,25.5252401347,11.7121121998,0.0,62.886420148,41.4019203762,11.6725496236,0.0,10.5075,1.16504962362
 09/23  14:00:00,297.077944817,25.5252401347,13.3220090308,0.0,62.886420148,41.4019203762,11.6723245124,0.0,10.5075,1.16482451245
 09/23  15:00:00,294.872354976,25.5252401347,15.6626128579,0.0,62.886420148,41.4019203762,11.672346283,0.0,10.5075,1.16484628296
 09/23  16:00:00,293.865425614,25.5252401347,15.8453509873,0.0,62.886420148,41.4019203762,11.6723509063,0.0,10.5075,1.16485090634
 09/23  17:00:00,289.984335198,25.5252401347,13.9446349677,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  18:00:00,268.087340926,25.5252401347,9.55055537365,0.0,34.9369000822,32.3179380704,9.93963849832,0.602328760882,8.1725,1.16480973743
 09/23  19:00:00,232.085608952,25.5252401347,6.11422489077,0.0,20.9621400493,23.2339557645,8.68044374058,1.67831234963,5.8375,1.16463139095
 09/23  20:00:00,212.602825875,25.5252401347,4.40463898219,0.0,20.9621400493,23.2339557645,6.17230927779,0.314809277786,5.8375,0.02
 09/23  21:00:00,158.517988673,25.5252401347,2.29042292121,0.0,6.98738001645,14.1499734587,4.66700034222,0.0,3.5025,1.16450034222
 09/23  22:00:00,111.745395683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,142.284560552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562950333,0.0,1.75125,1.16437950333
 09/23  24:00:00,117.649393551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,107.132048384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,105.629046732,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550463111,0.0,1.75125,1.16425463111
 09/24  03:00:00,104.150324289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,109.761052189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,107.964330552,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547840139,0.0,1.75125,1.16422840139
 09/24  06:00:00,141.711165358,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,83.2309530859,79.7084530859,3.5025,0.02
 09/24  07:00:00,148.956212599,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,101.497589054,97.9750890542,3.5025,0.02
 09/24  08:00:00,188.748778147,25.5252401347,0.471267702824,0.0,6.98738001645,14.1499734587,67.7813729945,63.1145666439,3.5025,1.16430635052
 09/24  09:00:00,173.037671727,25.5252401347,0.912926134904,0.0,6.98738001645,14.1499734587,33.8455631615,30.3230631615,3.5025,0.02
 09/24  10:00:00,211.871680327,25.5252401347,2.92456089346,0.0,27.9495200658,27.7759469175,9.22862877336,1.05907707949,7.005,1.16455169387
 09/24  11:00:00,244.776873264,25.5252401347,5.2504922036,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  12:00:00,270.028716755,25.5252401347,9.49434314275,0.0,41.9242800987,36.8599292233,10.5047320245,0.0,9.34,1.16473202445
 09/24  13:00:00,273.62535325,25.5252401347,11.6519625599,0.0,41.9242800987,36.8599292233,10.504745492,0.0,9.34,1.16474549201
 09/24  14:00:00,271.252417214,25.5252401347,14.6734913671,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  15:00:00,271.782741079,25.5252401347,18.7563079349,0.0,41.9242800987,36.8599292233,10.5047174848,0.0,9.34,1.16471748479
 09/24  16:00:00,272.411511704,25.5252401347,19.5777502089,0.0,41.9242800987,36.8599292233,10.504762224,0.0,9.34,1.16476222397
 09/24  17:00:00,238.340240131,25.5252401347,15.2538334865,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  18:00:00,238.358246235,25.5252401347,9.70856114983,0.0,13.9747600329,18.6919646116,6.48594242418,0.651405914884,4.67,1.16453650929
 09/24  19:00:00,232.60661458,25.5252401347,7.08842017969,0.0,13.9747600329,18.6919646116,5.4946748889,0.804674888898,4.67,0.02
 09/24  20:00:00,215.800808427,25.5252401347,5.31946583232,0.0,13.9747600329,18.6919646116,5.93495649457,0.10051214131,4.67,1.16444435326
 09/24  21:00:00,189.466622812,25.5252401347,4.62051024649,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  22:00:00,125.900136009,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556405832,0.0,1.75125,1.16431405832
 09/24  23:00:00,155.561670704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,135.114924795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,126.005734771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921398676,0.0,2.335,1.16421398676
 09/25  02:00:00,125.243991651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,124.598033894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,131.73453342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,130.334216575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924563416,0.0,2.335,1.16424563416
 09/25  06:00:00,179.357168077,25.5252401347,2.21520741147,0.0,13.9747600329,18.6919646116,5.24066372616,0.550663726157,4.67,0.02
 09/25  07:00:00,189.78927844,25.5252401347,1.83956061159,0.0,13.9747600329,18.6919646116,13.2258867314,8.53588673138,4.67,0.02
 09/25  08:00:00,271.18106252,25.5252401347,5.28900320881,0.0,34.9369000822,32.3179380704,9.33694843066,0.0,8.1725,1.16444843066
 09/25  09:00:00,312.08778838,25.5252401347,10.9529140831,0.0,62.886420148,41.4019203762,11.6720762789,0.0,10.5075,1.16457627892
 09/25  10:00:00,314.892149954,25.5252401347,14.1991313245,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  11:00:00,339.685296224,25.5252401347,21.5703637976,0.0,62.886420148,41.4019203762,11.6723738722,0.0,10.5075,1.16487387222
 09/25  12:00:00,343.825747009,25.5252401347,29.941647994,0.0,62.886420148,41.4019203762,11.6726281085,0.0,10.5075,1.16512810846
 09/25  13:00:00,352.593369221,25.5252401347,34.8588020054,0.0,62.886420148,41.4019203762,11.6726137684,0.0,10.5075,1.16511376836
 09/25  14:00:00,347.954396191,25.5252401347,38.2028293684,0.0,62.886420148,41.4019203762,11.6724030707,0.0,10.5075,1.16490307069
 09/25  15:00:00,344.29616563,25.5252401347,41.1696334015,0.0,62.886420148,41.4019203762,11.6723576374,0.0,10.5075,1.16485763742
 09/25  16:00:00,343.03978071,25.5252401347,40.6779405429,0.0,62.886420148,41.4019203762,11.6723715185,0.0,10.5075,1.16487151855
 09/25  17:00:00,338.133763634,25.5252401347,37.328264787,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  18:00:00,325.316233177,25.5252401347,29.0181910724,0.0,41.9242800987,36.8599292233,10.5048246271,0.0,9.34,1.16482462705
 09/25  19:00:00,318.278260736,25.5252401347,21.518982875,0.0,41.9242800987,36.8599292233,10.5046226323,0.0,9.34,1.16462263231
 09/25  20:00:00,285.974710776,25.5252401347,15.7926001695,0.0,34.9369000822,32.3179380704,9.33707906003,0.0,8.1725,1.16457906003
 09/25  21:00:00,212.34423233,25.5252401347,19.3608675903,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  22:00:00,135.66397647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  23:00:00,163.909350252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924449142,0.0,2.335,1.16424449142
 09/25  24:00:00,145.46947642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,133.936357751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,132.769679365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922822363,0.0,2.335,1.16422822363
 09/26  03:00:00,132.217340329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,159.417492362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,157.492136518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,209.209907436,25.5252401347,5.59733608907,0.0,13.9747600329,18.6919646116,5.83424886152,0.0,4.67,1.16424886152
 09/26  07:00:00,206.838170144,25.5252401347,3.80130270758,0.0,13.9747600329,18.6919646116,5.23391139999,0.543911399995,4.67,0.02
 09/26  08:00:00,270.372346086,25.5252401347,6.11953787389,0.0,34.9369000822,32.3179380704,9.33693671417,0.0,8.1725,1.16443671417
 09/26  09:00:00,309.387255558,25.5252401347,10.8319561512,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  10:00:00,315.943099681,25.5252401347,16.7515392672,0.0,62.886420148,41.4019203762,11.6722879205,0.0,10.5075,1.16478792055
 09/26  11:00:00,344.443696493,25.5252401347,26.275422858,0.0,62.886420148,41.4019203762,11.6725629525,0.0,10.5075,1.16506295251
 09/26  12:00:00,342.431164108,25.5252401347,30.6193752427,0.0,62.886420148,41.4019203762,11.6726186368,0.0,10.5075,1.16511863681
 09/26  13:00:00,345.483328504,25.5252401347,31.734481677,0.0,62.886420148,41.4019203762,11.6726034599,0.0,10.5075,1.16510345988
 09/26  14:00:00,338.891784352,25.5252401347,34.8496385224,0.0,62.886420148,41.4019203762,11.672362451,0.0,10.5075,1.16486245103
 09/26  15:00:00,338.430456348,25.5252401347,38.6500329203,0.0,62.886420148,41.4019203762,11.6723044359,0.0,10.5075,1.1648044359
 09/26  16:00:00,334.307960498,25.5252401347,35.9755178248,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  17:00:00,327.519449785,25.5252401347,31.5128269812,0.0,62.886420148,41.4019203762,11.6723389286,0.0,10.5075,1.16483892862
 09/26  18:00:00,315.99712472,25.5252401347,24.0648685439,0.0,41.9242800987,36.8599292233,10.5047664766,0.0,9.34,1.16476647658
 09/26  19:00:00,302.050351898,25.5252401347,18.3010059555,0.0,41.9242800987,36.8599292233,10.5046925771,0.0,9.34,1.16469257705
 09/26  20:00:00,273.312762521,25.5252401347,14.6011960519,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/26  21:00:00,199.983550947,25.5252401347,15.6588839879,0.0,13.9747600329,18.6919646116,5.83445856306,0.0,4.67,1.16445856306
 09/26  22:00:00,131.185955408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,158.450156151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,137.206661236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925258147,0.0,2.335,1.16425258147
 09/27  01:00:00,124.913008533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,124.007692235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,122.880521894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924356186,0.0,2.335,1.16424356186
 09/27  04:00:00,130.843322946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,129.893233677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,179.497749281,25.5252401347,2.98600117137,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  07:00:00,189.564171329,25.5252401347,2.35059399276,0.0,13.9747600329,18.6919646116,10.4868585324,4.65244207355,4.67,1.16441645883
 09/27  08:00:00,271.269182958,25.5252401347,6.30222733322,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/27  09:00:00,312.567155336,25.5252401347,11.9750907307,0.0,62.886420148,41.4019203762,11.6721628227,0.0,10.5075,1.1646628227
 09/27  10:00:00,318.821289688,25.5252401347,16.313180207,0.0,62.886420148,41.4019203762,11.6722331734,0.0,10.5075,1.16473317343
 09/27  11:00:00,343.005085655,25.5252401347,24.4407187289,0.0,62.886420148,41.4019203762,11.6725593883,0.0,10.5075,1.16505938826
 09/27  12:00:00,343.826093073,25.5252401347,29.8138443906,0.0,62.886420148,41.4019203762,11.6726317785,0.0,10.5075,1.16513177846
 09/27  13:00:00,351.080304531,25.5252401347,33.4817042757,0.0,62.886420148,41.4019203762,11.6726157878,0.0,10.5075,1.16511578778
 09/27  14:00:00,349.280933941,25.5252401347,38.0527243908,0.0,62.886420148,41.4019203762,11.6723444701,0.0,10.5075,1.16484447015
 09/27  15:00:00,345.570853378,25.5252401347,41.0677608782,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  16:00:00,341.904176673,25.5252401347,38.7697963089,0.0,62.886420148,41.4019203762,11.672289592,0.0,10.5075,1.16478959199
 09/27  17:00:00,335.795625654,25.5252401347,34.5036956791,0.0,62.886420148,41.4019203762,11.6723162726,0.0,10.5075,1.16481627257
 09/27  18:00:00,323.502270754,25.5252401347,24.6817781445,0.0,41.9242800987,36.8599292233,10.504731042,0.0,9.34,1.16473104195
 09/27  19:00:00,314.316986681,25.5252401347,18.0996055804,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/27  20:00:00,285.212923059,25.5252401347,14.9179306469,0.0,34.9369000822,32.3179380704,9.33711986544,0.0,8.1725,1.16461986544
 09/27  21:00:00,208.326901183,25.5252401347,15.9717074211,0.0,13.9747600329,18.6919646116,5.83448912367,0.0,4.67,1.16448912367
 09/27  22:00:00,134.603373557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,161.641873252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,142.876572057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923656168,0.0,2.335,1.16423656168
 09/28  01:00:00,132.397952561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,131.164561391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,130.535866547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,138.369544972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922791065,0.0,2.335,1.16422791065
 09/28  05:00:00,137.392041969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,187.714462035,25.5252401347,5.08213732972,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  07:00:00,198.325195971,25.5252401347,4.29781351437,0.0,13.9747600329,18.6919646116,6.7880042385,0.953632976056,4.67,1.16437126245
 09/28  08:00:00,280.130775224,25.5252401347,8.94536546791,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/28  09:00:00,321.238863329,25.5252401347,14.7808713799,0.0,62.886420148,41.4019203762,11.6721776256,0.0,10.5075,1.16467762556
 09/28  10:00:00,326.501274732,25.5252401347,19.9601738733,0.0,62.886420148,41.4019203762,11.6722049852,0.0,10.5075,1.16470498518
 09/28  11:00:00,352.29184929,25.5252401347,31.5078882891,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  12:00:00,357.330429099,25.5252401347,39.2207489256,0.0,62.886420148,41.4019203762,11.6726589192,0.0,10.5075,1.16515891924
 09/28  13:00:00,363.760844162,25.5252401347,42.9042989072,0.0,62.886420148,41.4019203762,11.6726537435,0.0,10.5075,1.16515374347
 09/28  14:00:00,358.35136326,25.5252401347,44.7981889882,0.0,62.886420148,41.4019203762,11.6724797625,0.0,10.5075,1.1649797625
 09/28  15:00:00,352.841577073,25.5252401347,47.2337207266,0.0,62.886420148,41.4019203762,11.6722722512,0.0,10.5075,1.16477225123
 09/28  16:00:00,351.595914574,25.5252401347,46.3691406926,0.0,62.886420148,41.4019203762,11.6722865363,0.0,10.5075,1.16478653628
 09/28  17:00:00,345.250260124,25.5252401347,42.009755325,0.0,62.886420148,41.4019203762,11.672318217,0.0,10.5075,1.16481821698
 09/28  18:00:00,333.414285103,25.5252401347,32.035090783,0.0,41.9242800987,36.8599292233,10.5047202294,0.0,9.34,1.16472022936
 09/28  19:00:00,320.589190421,25.5252401347,22.6956937286,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/28  20:00:00,287.752893954,25.5252401347,16.5375620483,0.0,34.9369000822,32.3179380704,9.33708448593,0.0,8.1725,1.16458448593
 09/28  21:00:00,211.16469804,25.5252401347,18.5641252669,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,134.720882072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938743192,0.0,2.335,1.16438743192
 09/28  23:00:00,161.691208788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,142.777095483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,132.566825237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926654162,0.0,2.335,1.16426654162
 09/29  02:00:00,130.937390979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,129.976263727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,157.420278659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,157.126872922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923675118,0.0,2.335,1.16423675118
 09/29  06:00:00,208.967748797,25.5252401347,5.41597525562,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  07:00:00,211.583332814,25.5252401347,4.67349282308,0.0,13.9747600329,18.6919646116,5.63951626379,0.949516263792,4.67,0.02
 09/29  08:00:00,281.255128287,25.5252401347,9.37792552037,0.0,34.9369000822,32.3179380704,9.33700936962,0.0,8.1725,1.16450936962
 09/29  09:00:00,321.937866775,25.5252401347,15.1801590046,0.0,62.886420148,41.4019203762,11.6721454055,0.0,10.5075,1.16464540549
 09/29  10:00:00,326.421890038,25.5252401347,20.0565347478,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  11:00:00,349.700185394,25.5252401347,29.8168158744,0.0,62.886420148,41.4019203762,11.6724541001,0.0,10.5075,1.16495410007
 09/29  12:00:00,351.874368564,25.5252401347,36.0399164148,0.0,62.886420148,41.4019203762,11.6724880495,0.0,10.5075,1.16498804954
 09/29  13:00:00,358.084209863,25.5252401347,39.5252414443,0.0,62.886420148,41.4019203762,11.672485084,0.0,10.5075,1.164985084
 09/29  14:00:00,352.94449185,25.5252401347,42.0388699253,0.0,62.886420148,41.4019203762,11.6723124038,0.0,10.5075,1.16481240383
 09/29  15:00:00,347.874806837,25.5252401347,44.4271575109,0.0,62.886420148,41.4019203762,11.6722889547,0.0,10.5075,1.16478895474
 09/29  16:00:00,346.032298406,25.5252401347,43.3731722469,0.0,62.886420148,41.4019203762,11.672308223,0.0,10.5075,1.16480822302
 09/29  17:00:00,340.915181294,25.5252401347,39.7400908061,0.0,62.886420148,41.4019203762,11.6723449051,0.0,10.5075,1.16484490505
 09/29  18:00:00,330.858645216,25.5252401347,30.8532043816,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  19:00:00,309.050232767,25.5252401347,21.958215743,0.0,41.9242800987,36.8599292233,10.5046073822,0.0,9.34,1.16460738217
 09/29  20:00:00,275.686000621,25.5252401347,15.4340738322,0.0,34.9369000822,32.3179380704,9.33707354534,0.0,8.1725,1.16457354534
 09/29  21:00:00,201.718811301,25.5252401347,16.6620222729,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,133.445185375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993782785,0.0,2.335,1.1643782785
 09/29  23:00:00,160.955387196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,141.072215914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,127.37222336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554887548,0.0,1.75125,1.16429887548
 09/30  02:00:00,125.968633355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,124.948515015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,131.971265477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,130.287321677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550250921,0.0,1.75125,1.16425250921
 09/30  06:00:00,165.306833615,25.5252401347,1.97402087709,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  07:00:00,175.24128332,25.5252401347,1.53812011899,0.0,6.98738001645,14.1499734587,15.6846805187,11.0177257575,3.5025,1.1644547612
 09/30  08:00:00,243.244061684,25.5252401347,4.40651431084,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/30  09:00:00,281.080432333,25.5252401347,10.9952364438,0.0,41.9242800987,36.8599292233,10.5045080542,0.0,9.34,1.1645080542
 09/30  10:00:00,315.652195597,25.5252401347,15.9401269221,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  11:00:00,343.707235559,25.5252401347,24.6919482846,0.0,62.886420148,41.4019203762,11.6724794414,0.0,10.5075,1.16497944144
 09/30  12:00:00,343.767629427,25.5252401347,29.9804153979,0.0,62.886420148,41.4019203762,11.6724805989,0.0,10.5075,1.1649805989
 09/30  13:00:00,345.277550163,25.5252401347,30.4999255115,0.0,62.886420148,41.4019203762,11.6724766134,0.0,10.5075,1.1649766134
 09/30  14:00:00,338.34336817,25.5252401347,31.6301007542,0.0,62.886420148,41.4019203762,11.6722938679,0.0,10.5075,1.16479386792
 09/30  15:00:00,330.410758769,25.5252401347,31.7872327924,0.0,62.886420148,41.4019203762,11.672333021,0.0,10.5075,1.16483302103
 09/30  16:00:00,324.095423086,25.5252401347,27.8679516125,0.0,62.886420148,41.4019203762,11.672354711,0.0,10.5075,1.16485471099
 09/30  17:00:00,315.855171277,25.5252401347,22.3006035745,0.0,62.886420148,41.4019203762,11.6723588291,0.0,10.5075,1.16485882907
 09/30  18:00:00,291.811263954,25.5252401347,13.3493855825,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/30  19:00:00,254.670739486,25.5252401347,9.20042229883,0.0,20.9621400493,23.2339557645,7.96358505328,0.961394140309,5.8375,1.16469091298
 09/30  20:00:00,236.610302864,25.5252401347,7.6414530709,0.0,20.9621400493,23.2339557645,7.0020632291,0.0,5.8375,1.1645632291
 09/30  21:00:00,177.230127804,25.5252401347,5.62764736667,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,126.38058046,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156228533,0.0,1.75125,1.1643728533
 09/30  23:00:00,153.770733284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,131.543607964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,119.306520749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552558726,0.0,1.75125,1.16427558726
 10/01  02:00:00,115.180354299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,110.362708503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,112.504958846,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551292646,0.0,1.75125,1.16426292646
 10/01  05:00:00,108.148151405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,138.437232702,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,124.255945592,120.733445592,3.5025,0.02
 10/01  07:00:00,141.250130918,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,145.995970275,141.329194594,3.5025,1.16427568172
 10/01  08:00:00,179.662420893,25.5252401347,0.0589760381921,0.0,6.98738001645,14.1499734587,106.271622318,102.749122318,3.5025,0.02
 10/01  09:00:00,162.958550014,25.5252401347,0.438215530818,0.0,6.98738001645,14.1499734587,71.5634537292,68.0409537292,3.5025,0.02
 10/01  10:00:00,202.75785982,25.5252401347,1.79181210377,0.0,27.9495200658,27.7759469175,37.4978638452,29.3282287604,7.005,1.16463508476
 10/01  11:00:00,233.166889715,25.5252401347,2.66335649202,0.0,27.9495200658,27.7759469175,14.9273729243,6.75774036931,7.005,1.16463255504
 10/01  12:00:00,250.679942219,25.5252401347,4.98612030187,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  13:00:00,251.02329452,25.5252401347,6.41850728632,0.0,41.9242800987,36.8599292233,10.5047245157,0.0,9.34,1.1647245157
 10/01  14:00:00,246.011283319,25.5252401347,7.76821003961,0.0,41.9242800987,36.8599292233,10.504701818,0.0,9.34,1.164701818
 10/01  15:00:00,241.833088306,25.5252401347,8.72693850556,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  16:00:00,240.581332849,25.5252401347,8.79620908812,0.0,41.9242800987,36.8599292233,10.5047618007,0.0,9.34,1.16476180068
 10/01  17:00:00,206.940492218,25.5252401347,6.1385659664,0.0,27.9495200658,27.7759469175,8.99727078668,0.827538855765,7.005,1.16473193092
 10/01  18:00:00,212.33437469,25.5252401347,2.58636882483,0.0,13.9747600329,18.6919646116,11.7579483419,7.06794834188,4.67,0.02
 10/01  19:00:00,201.586778852,25.5252401347,1.43524161983,0.0,13.9747600329,18.6919646116,33.0157082472,27.1810917531,4.67,1.16461649414
 10/01  20:00:00,188.159459248,25.5252401347,0.984648207223,0.0,13.9747600329,18.6919646116,50.2078488573,45.5178488573,4.67,0.02
 10/01  21:00:00,167.763305792,25.5252401347,0.77163185881,0.0,13.9747600329,18.6919646116,25.5702938512,19.7358582462,4.67,1.16443560502
 10/01  22:00:00,109.885983059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,139.722029632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,111.174194084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154943967,0.0,1.75125,1.1642443967
 10/02  01:00:00,102.319338592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,100.195468518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,98.5987998617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921669446,0.0,2.335,1.16421669446
 10/02  04:00:00,103.803960062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,102.295925202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,147.689508382,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,160.83447124,156.14447124,4.67,0.02
 10/02  07:00:00,151.850272944,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,166.156580844,160.322185388,4.67,1.16439545547
 10/02  08:00:00,232.187838196,25.5252401347,0.606329102306,0.0,34.9369000822,32.3179380704,125.157107193,116.964607193,8.1725,0.02
 10/02  09:00:00,268.871461189,25.5252401347,2.29630982593,0.0,62.886420148,41.4019203762,73.85431891,62.1821572172,10.5075,1.16466169274
 10/02  10:00:00,267.287690317,25.5252401347,3.46027260538,0.0,62.886420148,41.4019203762,39.6750693852,28.0027258849,10.5075,1.1648435003
 10/02  11:00:00,297.077274074,25.5252401347,4.40454845173,0.0,62.886420148,41.4019203762,13.9718716993,2.29935891286,10.5075,1.16501278646
 10/02  12:00:00,286.885867417,25.5252401347,5.36725540337,0.0,62.886420148,41.4019203762,11.6725974995,0.0,10.5075,1.16509749948
 10/02  13:00:00,287.629526017,25.5252401347,6.42989410471,0.0,62.886420148,41.4019203762,11.6725923412,0.0,10.5075,1.16509234123
 10/02  14:00:00,283.862285927,25.5252401347,7.86599358713,0.0,62.886420148,41.4019203762,11.6723278116,0.0,10.5075,1.16482781157
 10/02  15:00:00,281.816893254,25.5252401347,9.07738336212,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  16:00:00,281.726037227,25.5252401347,9.19951478742,0.0,62.886420148,41.4019203762,11.6722822917,0.0,10.5075,1.16478229165
 10/02  17:00:00,278.96645286,25.5252401347,8.19430984748,0.0,62.886420148,41.4019203762,11.6723196685,0.0,10.5075,1.16481966852
 10/02  18:00:00,277.139747368,25.5252401347,5.75144577012,0.0,41.9242800987,36.8599292233,11.562752651,1.05800925911,9.34,1.16474339186
 10/02  19:00:00,270.848682375,25.5252401347,4.29277239842,0.0,41.9242800987,36.8599292233,10.891083153,1.53108315305,9.34,0.02
 10/02  20:00:00,242.788578822,25.5252401347,3.28643070711,0.0,34.9369000822,32.3179380704,22.8435200387,13.5063800399,8.1725,1.1646399988
 10/02  21:00:00,175.219978729,25.5252401347,1.56725852187,0.0,13.9747600329,18.6919646116,5.99897869355,0.164462736351,4.67,1.1645159572
 10/02  22:00:00,119.031840975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,149.506029874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,122.708860352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920053078,0.0,2.335,1.16420053078
 10/03  01:00:00,110.773499181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,108.052106929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,105.61011028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,127.664567214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919481998,0.0,2.335,1.16419481998
 10/03  05:00:00,126.00605085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,171.102841901,25.5252401347,0.000899560799347,0.0,13.9747600329,18.6919646116,108.640759599,103.950759599,4.67,0.02
 10/03  07:00:00,168.120743094,25.5252401347,0.0526634048002,0.0,13.9747600329,18.6919646116,124.547616689,118.71320885,4.67,1.16440783904
 10/03  08:00:00,238.139903691,25.5252401347,1.13922451635,0.0,34.9369000822,32.3179380704,93.4769822091,85.2844822091,8.1725,0.02
 10/03  09:00:00,274.802102064,25.5252401347,3.13617553762,0.0,62.886420148,41.4019203762,49.6220439992,37.9499635274,10.5075,1.16458047177
 10/03  10:00:00,273.259003998,25.5252401347,4.26936944363,0.0,62.886420148,41.4019203762,18.3759649236,6.70369993375,10.5075,1.16476498981
 10/03  11:00:00,303.70019372,25.5252401347,5.86322662742,0.0,62.886420148,41.4019203762,11.6724372867,0.0,10.5075,1.1649372867
 10/03  12:00:00,296.491696921,25.5252401347,7.35164625209,0.0,62.886420148,41.4019203762,11.6725245512,0.0,10.5075,1.16502455121
 10/03  13:00:00,298.088909833,25.5252401347,8.89610593083,0.0,62.886420148,41.4019203762,11.6725217122,0.0,10.5075,1.16502171224
 10/03  14:00:00,293.171609747,25.5252401347,10.0317791682,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  15:00:00,290.193918724,25.5252401347,10.9480518236,0.0,62.886420148,41.4019203762,11.6723775061,0.0,10.5075,1.1648775061
 10/03  16:00:00,291.432211689,25.5252401347,11.3735489394,0.0,62.886420148,41.4019203762,11.6724021544,0.0,10.5075,1.16490215435
 10/03  17:00:00,290.970294842,25.5252401347,10.7543330017,0.0,62.886420148,41.4019203762,11.6724445329,0.0,10.5075,1.16494453294
 10/03  18:00:00,289.742108137,25.5252401347,8.49694426832,0.0,41.9242800987,36.8599292233,11.4472108622,0.942355542333,9.34,1.16485531983
 10/03  19:00:00,274.817923128,25.5252401347,6.69058667558,0.0,41.9242800987,36.8599292233,10.2246355929,0.864635592881,9.34,0.02
 10/03  20:00:00,244.944608313,25.5252401347,4.63892209513,0.0,34.9369000822,32.3179380704,9.79420439786,0.457126632902,8.1725,1.16457776496
 10/03  21:00:00,174.611490189,25.5252401347,2.31980025733,0.0,13.9747600329,18.6919646116,5.9283055793,0.0938505313521,4.67,1.16445504795
 10/03  22:00:00,121.045273677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,150.164634611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,124.63495103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920359662,0.0,2.335,1.16420359662
 10/04  01:00:00,112.401098728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,109.503493551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,107.084698932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,112.315058972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919845842,0.0,2.335,1.16419845842
 10/04  05:00:00,110.113254103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,154.179107519,25.5252401347,0.000900409995607,0.0,13.9747600329,18.6919646116,102.002835031,97.3128350306,4.67,0.02
 10/04  07:00:00,158.264401787,25.5252401347,0.0619798478745,0.0,13.9747600329,18.6919646116,123.904675194,118.070325951,4.67,1.16434924222
 10/04  08:00:00,238.355505241,25.5252401347,1.13001121366,0.0,34.9369000822,32.3179380704,93.0975138203,84.9050138203,8.1725,0.02
 10/04  09:00:00,274.207143282,25.5252401347,3.12880672588,0.0,62.886420148,41.4019203762,49.6522692662,37.9800982226,10.5075,1.16467104362
 10/04  10:00:00,272.066424881,25.5252401347,4.37248914484,0.0,62.886420148,41.4019203762,18.0179234375,6.34571204375,10.5075,1.16471139378
 10/04  11:00:00,302.752626109,25.5252401347,6.28709172409,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  12:00:00,293.591880002,25.5252401347,8.13747128202,0.0,62.886420148,41.4019203762,12.8176625997,0.0,10.5075,2.31016259969
 10/04  13:00:00,292.831946428,25.5252401347,9.86097220568,0.0,62.886420148,41.4019203762,11.6724756213,0.0,10.5075,1.16497562127
 10/04  14:00:00,287.945425268,25.5252401347,11.3502852774,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  15:00:00,285.392530859,25.5252401347,12.4033122733,0.0,62.886420148,41.4019203762,11.672333027,0.0,10.5075,1.16483302703
 10/04  16:00:00,285.218263607,25.5252401347,12.0903502441,0.0,62.886420148,41.4019203762,11.6723599726,0.0,10.5075,1.16485997262
 10/04  17:00:00,281.111367657,25.5252401347,10.7043350051,0.0,62.886420148,41.4019203762,11.6724046569,0.0,10.5075,1.1649046569
 10/04  18:00:00,278.341673988,25.5252401347,8.23789921461,0.0,41.9242800987,36.8599292233,11.3716638266,0.866846544409,9.34,1.16481728222
 10/04  19:00:00,272.667835371,25.5252401347,6.49298597544,0.0,41.9242800987,36.8599292233,9.84347763356,0.483477633555,9.34,0.02
 10/04  20:00:00,242.899529447,25.5252401347,4.86170541639,0.0,34.9369000822,32.3179380704,9.33719053982,0.0,8.1725,1.16469053982
 10/04  21:00:00,175.841063937,25.5252401347,2.70081863337,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  22:00:00,116.974756779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939705991,0.0,2.335,1.16439705991
 10/04  23:00:00,147.94278453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,123.7502939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,113.674594416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924795571,0.0,2.335,1.16424795571
 10/05  02:00:00,112.650225764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,111.202163226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,117.615690337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922726831,0.0,2.335,1.16422726831
 10/05  05:00:00,116.604304108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,164.179702125,25.5252401347,0.219285609534,0.0,13.9747600329,18.6919646116,76.5593336712,71.8693336712,4.67,0.02
 10/05  07:00:00,173.882364546,25.5252401347,0.329077184063,0.0,13.9747600329,18.6919646116,96.0888702612,90.2544579832,4.67,1.16441227806
 10/05  08:00:00,254.637849187,25.5252401347,1.65450552367,0.0,34.9369000822,32.3179380704,65.3289853243,57.1364853243,8.1725,0.02
 10/05  09:00:00,292.721185828,25.5252401347,4.21473274892,0.0,62.886420148,41.4019203762,21.3722397172,9.7000995905,10.5075,1.1646401267
 10/05  10:00:00,294.87710548,25.5252401347,6.23735081959,0.0,62.886420148,41.4019203762,11.6721827665,0.0,10.5075,1.16468276649
 10/05  11:00:00,319.28684529,25.5252401347,8.74229520075,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  12:00:00,313.578829724,25.5252401347,10.3236019547,0.0,62.886420148,41.4019203762,11.6726615273,0.0,10.5075,1.16516152727
 10/05  13:00:00,317.265116061,25.5252401347,11.7091848926,0.0,62.886420148,41.4019203762,12.8176266826,0.0,10.5075,2.31012668256
 10/05  14:00:00,311.866207982,25.5252401347,13.2895325079,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  15:00:00,310.286298763,25.5252401347,16.0432941804,0.0,62.886420148,41.4019203762,11.6723136329,0.0,10.5075,1.16481363293
 10/05  16:00:00,310.889817617,25.5252401347,16.6347761292,0.0,62.886420148,41.4019203762,11.6723428385,0.0,10.5075,1.16484283847
 10/05  17:00:00,307.03818605,25.5252401347,14.3759541386,0.0,62.886420148,41.4019203762,11.6723898162,0.0,10.5075,1.16488981617
 10/05  18:00:00,302.787703633,25.5252401347,11.4901500632,0.0,41.9242800987,36.8599292233,11.1933477848,0.68854349508,9.34,1.16480428971
 10/05  19:00:00,294.682851985,25.5252401347,9.37049459576,0.0,41.9242800987,36.8599292233,10.473915329,1.11391532897,9.34,0.02
 10/05  20:00:00,264.465916066,25.5252401347,6.64801264905,0.0,34.9369000822,32.3179380704,9.86516212754,0.527983028221,8.1725,1.16467909932
 10/05  21:00:00,186.618754655,25.5252401347,3.55455853206,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  22:00:00,127.700028566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938639546,0.0,2.335,1.16438639546
 10/05  23:00:00,158.466022566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,136.582600451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,124.505557145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923781715,0.0,2.335,1.16423781715
 10/06  02:00:00,124.098994656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,123.515828482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,147.919980951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921769876,0.0,2.335,1.16421769876
 10/06  05:00:00,146.437020233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,197.928698192,25.5252401347,0.845012719791,0.0,13.9747600329,18.6919646116,34.1470978219,29.4570978219,4.67,0.02
 10/06  07:00:00,194.467595943,25.5252401347,0.774200010678,0.0,13.9747600329,18.6919646116,68.3278377628,62.4934336357,4.67,1.16440412719
 10/06  08:00:00,259.503100002,25.5252401347,2.14593457596,0.0,34.9369000822,32.3179380704,51.2748747029,43.0823747029,8.1725,0.02
 10/06  09:00:00,292.732481494,25.5252401347,4.39670230898,0.0,62.886420148,41.4019203762,20.1615774899,8.48944297529,10.5075,1.16463451459
 10/06  10:00:00,293.245236099,25.5252401347,6.08195925045,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  11:00:00,318.947227084,25.5252401347,8.91795028984,0.0,62.886420148,41.4019203762,11.6726143057,0.0,10.5075,1.16511430567
 10/06  12:00:00,316.67766553,25.5252401347,11.8639222124,0.0,62.886420148,41.4019203762,11.6726616053,0.0,10.5075,1.16516160528
 10/06  13:00:00,320.937807748,25.5252401347,14.1252258698,0.0,62.886420148,41.4019203762,12.817633205,0.0,10.5075,2.310133205
 10/06  14:00:00,313.923522197,25.5252401347,16.4619562243,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  15:00:00,311.10503825,25.5252401347,18.9405471797,0.0,62.886420148,41.4019203762,11.6723194535,0.0,10.5075,1.16481945348
 10/06  16:00:00,311.120039245,25.5252401347,19.3497772019,0.0,62.886420148,41.4019203762,11.6723508796,0.0,10.5075,1.16485087964
 10/06  17:00:00,305.859741195,25.5252401347,15.9951981488,0.0,62.886420148,41.4019203762,11.6724001344,0.0,10.5075,1.16490013443
 10/06  18:00:00,298.180009794,25.5252401347,10.4585528042,0.0,41.9242800987,36.8599292233,11.6870320066,1.18221337189,9.34,1.16481863473
 10/06  19:00:00,279.846789689,25.5252401347,7.73493469994,0.0,41.9242800987,36.8599292233,10.4328873518,1.07288735184,9.34,0.02
 10/06  20:00:00,251.663274174,25.5252401347,5.72813851753,0.0,34.9369000822,32.3179380704,9.76414744174,0.426954546627,8.1725,1.16469289511
 10/06  21:00:00,178.491246388,25.5252401347,3.00025926361,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/06  22:00:00,124.248744833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940109259,0.0,2.335,1.16440109259
 10/06  23:00:00,154.276164125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,132.1794868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,118.849623589,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558393464,0.0,1.75125,1.16433393464
 10/07  02:00:00,119.070269628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,119.055265547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,126.043000943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550797134,0.0,1.75125,1.16425797134
 10/07  05:00:00,123.646664996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,160.64126774,25.5252401347,0.416163195009,0.0,6.98738001645,14.1499734587,39.7498372093,36.2273372093,3.5025,0.02
 10/07  07:00:00,167.095225283,25.5252401347,0.533729572277,0.0,6.98738001645,14.1499734587,62.6904644956,58.0235495394,3.5025,1.16441495618
 10/07  08:00:00,234.842685067,25.5252401347,1.60655132441,0.0,20.9621400493,23.2339557645,32.0928352492,26.2353352492,5.8375,0.02
 10/07  09:00:00,269.986893854,25.5252401347,5.3112837775,0.0,41.9242800987,36.8599292233,10.5045519936,0.0,9.34,1.16455199355
 10/07  10:00:00,302.616433869,25.5252401347,9.05613423134,0.0,62.886420148,41.4019203762,11.6722637756,0.0,10.5075,1.16476377561
 10/07  11:00:00,328.319927841,25.5252401347,12.6828731699,0.0,62.886420148,41.4019203762,11.6725356603,0.0,10.5075,1.16503566026
 10/07  12:00:00,326.466115833,25.5252401347,16.2185925862,0.0,62.886420148,41.4019203762,11.6725973161,0.0,10.5075,1.16509731613
 10/07  13:00:00,334.56487874,25.5252401347,20.7122740316,0.0,62.886420148,41.4019203762,11.6726180498,0.0,10.5075,1.16511804978
 10/07  14:00:00,329.332658097,25.5252401347,24.2422050221,0.0,62.886420148,41.4019203762,11.6723487055,0.0,10.5075,1.16484870551
 10/07  15:00:00,325.569509521,25.5252401347,26.4187104689,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/07  16:00:00,324.869240974,25.5252401347,26.3917724256,0.0,62.886420148,41.4019203762,11.6723784953,0.0,10.5075,1.16487849525
 10/07  17:00:00,318.979294281,25.5252401347,22.501760943,0.0,62.886420148,41.4019203762,11.6724035498,0.0,10.5075,1.16490354981
 10/07  18:00:00,292.898419648,25.5252401347,12.3706703139,0.0,34.9369000822,32.3179380704,9.65611952547,0.318731120219,8.1725,1.16488840525
 10/07  19:00:00,256.401168949,25.5252401347,8.33767305739,0.0,20.9621400493,23.2339557645,7.93051609231,0.92833015005,5.8375,1.16468594226
 10/07  20:00:00,237.677045512,25.5252401347,6.76067697813,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/07  21:00:00,177.263762857,25.5252401347,4.56592681886,0.0,6.98738001645,14.1499734587,4.66698905559,0.0,3.5025,1.16448905559
 10/07  22:00:00,128.063508624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,156.883176353,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155796604,0.0,1.75125,1.1643296604
 10/07  24:00:00,136.441642342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,125.467827473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,125.057231533,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550195928,0.0,1.75125,1.16425195928
 10/08  03:00:00,124.925653244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,132.469676077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,131.228639298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,169.748369426,25.5252401347,1.09663315535,0.0,6.98738001645,14.1499734587,9.37627575567,4.70948411374,3.5025,1.16429164193
 10/08  07:00:00,174.966830002,25.5252401347,0.913890163003,0.0,6.98738001645,14.1499734587,39.3200923538,35.7975923538,3.5025,0.02
 10/08  08:00:00,208.177018015,25.5252401347,1.01244489229,0.0,6.98738001645,14.1499734587,34.4277958042,30.9052958042,3.5025,0.02
 10/08  09:00:00,190.076244277,25.5252401347,1.16518904034,0.0,6.98738001645,14.1499734587,22.4158858464,17.7489775446,3.5025,1.16440830186
 10/08  10:00:00,226.531393327,25.5252401347,3.6306436132,0.0,27.9495200658,27.7759469175,7.13724568256,0.0,7.005,0.132245682563
 10/08  11:00:00,253.848353114,25.5252401347,5.54274052209,0.0,27.9495200658,27.7759469175,8.05735288149,0.0,7.005,1.05235288149
 10/08  12:00:00,280.588923955,25.5252401347,10.1001964423,0.0,41.9242800987,36.8599292233,10.5047616606,0.0,9.34,1.16476166062
 10/08  13:00:00,283.653749811,25.5252401347,11.1609287333,0.0,41.9242800987,36.8599292233,10.5046430929,0.0,9.34,1.16464309293
 10/08  14:00:00,276.799453046,25.5252401347,11.9940979499,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  15:00:00,272.003832516,25.5252401347,12.4070672342,0.0,41.9242800987,36.8599292233,10.5046411665,0.0,9.34,1.16464116646
 10/08  16:00:00,272.564880999,25.5252401347,12.9673509077,0.0,41.9242800987,36.8599292233,10.5047152291,0.0,9.34,1.16471522914
 10/08  17:00:00,240.989497679,25.5252401347,11.1869569461,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/08  18:00:00,248.705834216,25.5252401347,7.96550137446,0.0,13.9747600329,18.6919646116,6.70509672075,0.870590212577,4.67,1.16450650817
 10/08  19:00:00,237.783588873,25.5252401347,6.35134336456,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/08  20:00:00,220.741425617,25.5252401347,5.10564127404,0.0,13.9747600329,18.6919646116,5.83443512869,0.0,4.67,1.16443512869
 10/08  21:00:00,192.788512083,25.5252401347,4.97292383917,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/08  22:00:00,128.499478352,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556828473,0.0,1.75125,1.16431828473
 10/08  23:00:00,157.112001057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  24:00:00,135.921254055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,124.630684939,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155208032,0.0,1.75125,1.1642708032
 10/09  02:00:00,123.814057977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  03:00:00,122.966762054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,130.039893479,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551121251,0.0,1.75125,1.16426121251
 10/09  05:00:00,128.58640224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  06:00:00,167.674592541,25.5252401347,0.78764115712,0.0,6.98738001645,14.1499734587,20.310191657,16.787691657,3.5025,0.02
 10/09  07:00:00,173.090939111,25.5252401347,0.713189457183,0.0,6.98738001645,14.1499734587,53.9676264056,49.3008321821,3.5025,1.16429422354
 10/09  08:00:00,206.483649248,25.5252401347,0.849160454204,0.0,6.98738001645,14.1499734587,48.1243665155,44.6018665155,3.5025,0.02
 10/09  09:00:00,189.162793455,25.5252401347,1.04841445948,0.0,6.98738001645,14.1499734587,36.7599822523,33.2374822523,3.5025,0.02
 10/09  10:00:00,224.522898198,25.5252401347,2.94895854946,0.0,27.9495200658,27.7759469175,20.3564422089,12.1868064234,7.005,1.16463578554
 10/09  11:00:00,247.285301982,25.5252401347,3.59294283817,0.0,27.9495200658,27.7759469175,12.7643826416,4.5947791182,7.005,1.16460352343
 10/09  12:00:00,268.984142834,25.5252401347,5.8443829195,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  13:00:00,268.96894261,25.5252401347,6.26022613323,0.0,41.9242800987,36.8599292233,10.504713785,0.0,9.34,1.16471378496
 10/09  14:00:00,262.716929144,25.5252401347,6.75137770044,0.0,41.9242800987,36.8599292233,10.504706403,0.0,9.34,1.16470640304
 10/09  15:00:00,259.948112333,25.5252401347,7.37077057765,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  16:00:00,261.121045114,25.5252401347,7.87748303747,0.0,41.9242800987,36.8599292233,10.5047838203,0.0,9.34,1.16478382031
 10/09  17:00:00,228.680196913,25.5252401347,5.17544440773,0.0,27.9495200658,27.7759469175,8.4860807403,0.316465909961,7.005,1.16461483034
 10/09  18:00:00,238.813870515,25.5252401347,2.9885133482,0.0,13.9747600329,18.6919646116,7.75529831223,3.06529831223,4.67,0.02
 10/09  19:00:00,228.885386303,25.5252401347,2.38437561812,0.0,13.9747600329,18.6919646116,18.2147792049,12.3802471942,4.67,1.16453201064
 10/09  20:00:00,213.659935643,25.5252401347,1.73593780107,0.0,13.9747600329,18.6919646116,28.6823781303,23.9923781303,4.67,0.02
 10/09  21:00:00,186.081238083,25.5252401347,1.89744058009,0.0,13.9747600329,18.6919646116,5.83439291849,0.0,4.67,1.16439291849
 10/09  22:00:00,125.911656185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,154.847863574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,133.025001535,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555596196,0.0,1.75125,1.16430596196
 10/10  01:00:00,125.42592574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
