Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/10  02:00:00,125.052797242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,124.899101294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921871962,0.0,2.335,1.16421871962
 10/10  04:00:00,151.112939064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,150.765772743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,201.532714961,25.5252401347,0.903275925811,0.0,13.9747600329,18.6919646116,33.9982300427,29.3082300427,4.67,0.02
 10/10  07:00:00,198.100968801,25.5252401347,0.85470581901,0.0,13.9747600329,18.6919646116,65.7956119403,59.961238456,4.67,1.16437348434
 10/10  08:00:00,264.376440922,25.5252401347,2.63232457608,0.0,34.9369000822,32.3179380704,44.7938221458,36.6013221458,8.1725,0.02
 10/10  09:00:00,300.462302682,25.5252401347,5.67921097698,0.0,62.886420148,41.4019203762,14.0773678846,2.40525955549,10.5075,1.16460832911
 10/10  10:00:00,302.288445247,25.5252401347,7.76379340464,0.0,62.886420148,41.4019203762,11.6722839639,0.0,10.5075,1.16478396393
 10/10  11:00:00,324.092037144,25.5252401347,11.1830839545,0.0,62.886420148,41.4019203762,11.6724284957,0.0,10.5075,1.16492849575
 10/10  12:00:00,321.505454638,25.5252401347,13.421129322,0.0,62.886420148,41.4019203762,11.6725190047,0.0,10.5075,1.16501900474
 10/10  13:00:00,326.321936308,25.5252401347,14.6065346259,0.0,62.886420148,41.4019203762,11.6725354003,0.0,10.5075,1.16503540029
 10/10  14:00:00,320.429583793,25.5252401347,17.3325839699,0.0,62.886420148,41.4019203762,11.6723155795,0.0,10.5075,1.16481557945
 10/10  15:00:00,317.096681863,25.5252401347,19.769059466,0.0,62.886420148,41.4019203762,11.6722848057,0.0,10.5075,1.16478480574
 10/10  16:00:00,315.446306853,25.5252401347,18.9176740531,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  17:00:00,309.916492641,25.5252401347,15.5781417416,0.0,62.886420148,41.4019203762,11.6723508476,0.0,10.5075,1.16485084762
 10/10  18:00:00,307.32951285,25.5252401347,12.1722217689,0.0,41.9242800987,36.8599292233,11.5516355618,1.0468304892,9.34,1.16480507265
 10/10  19:00:00,288.863091171,25.5252401347,10.2654612612,0.0,41.9242800987,36.8599292233,11.009758947,0.505158015906,9.34,1.16460093109
 10/10  20:00:00,262.097203365,25.5252401347,8.10409779391,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/10  21:00:00,185.623936736,25.5252401347,5.22642943902,0.0,13.9747600329,18.6919646116,5.83453889165,0.0,4.67,1.16453889165
 10/10  22:00:00,130.552061558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,158.608367416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925304817,0.0,2.335,1.16425304817
 10/10  24:00:00,137.90999118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,127.735665962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,127.876546261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,127.77372571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921105488,0.0,2.335,1.16421105488
 10/11  04:00:00,132.767982206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,129.842806581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,180.73538196,25.5252401347,1.25635276682,0.0,13.9747600329,18.6919646116,14.5401678028,8.70591765422,4.67,1.16425014853
 10/11  07:00:00,185.868997385,25.5252401347,1.12280538028,0.0,13.9747600329,18.6919646116,38.1058351718,33.4158351718,4.67,0.02
 10/11  08:00:00,265.125995712,25.5252401347,3.35208378609,0.0,34.9369000822,32.3179380704,16.9830770726,7.64611462406,8.1725,1.16446244856
 10/11  09:00:00,301.084075791,25.5252401347,6.24920972688,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/11  10:00:00,298.91494469,25.5252401347,8.1742118303,0.0,62.886420148,41.4019203762,11.6722341939,0.0,10.5075,1.16473419394
 10/11  11:00:00,320.463230015,25.5252401347,10.0302187622,0.0,62.886420148,41.4019203762,11.672557241,0.0,10.5075,1.16505724105
 10/11  12:00:00,316.361163988,25.5252401347,11.9465476119,0.0,62.886420148,41.4019203762,11.6726503287,0.0,10.5075,1.16515032866
 10/11  13:00:00,324.580615558,25.5252401347,15.3669948219,0.0,62.886420148,41.4019203762,11.6726690141,0.0,10.5075,1.16516901414
 10/11  14:00:00,317.477515968,25.5252401347,17.5547388033,0.0,62.886420148,41.4019203762,11.6724508016,0.0,10.5075,1.16495080157
 10/11  15:00:00,312.314832517,25.5252401347,17.9226756499,0.0,62.886420148,41.4019203762,11.6724221794,0.0,10.5075,1.16492217938
 10/11  16:00:00,309.270197988,25.5252401347,16.2162547547,0.0,62.886420148,41.4019203762,11.672283051,0.0,10.5075,1.16478305098
 10/11  17:00:00,304.122349249,25.5252401347,13.5881055296,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/11  18:00:00,304.868417912,25.5252401347,11.2131772238,0.0,41.9242800987,36.8599292233,10.5047679719,0.0,9.34,1.16476797187
 10/11  19:00:00,297.297824313,25.5252401347,10.0465436696,0.0,41.9242800987,36.8599292233,10.5047446126,0.0,9.34,1.16474461263
 10/11  20:00:00,269.584421812,25.5252401347,8.23233526354,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/11  21:00:00,193.09395097,25.5252401347,5.64198537033,0.0,13.9747600329,18.6919646116,5.83456388449,0.0,4.67,1.16456388449
 10/11  22:00:00,130.654944328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,159.258737991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932347053,0.0,2.335,1.16432347053
 10/11  24:00:00,138.263053026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,126.812578575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,125.225362258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924033335,0.0,2.335,1.16424033335
 10/12  03:00:00,123.881366535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  04:00:00,130.602437295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,128.800270465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,178.984060631,25.5252401347,1.09320729948,0.0,13.9747600329,18.6919646116,21.0782153983,15.2439618134,4.67,1.16425358492
 10/12  07:00:00,182.929922187,25.5252401347,0.922555527501,0.0,13.9747600329,18.6919646116,52.000670293,47.310670293,4.67,0.02
 10/12  08:00:00,261.595205121,25.5252401347,2.81877481354,0.0,34.9369000822,32.3179380704,28.7956735949,19.4586825952,8.1725,1.16449099977
 10/12  09:00:00,300.037535618,25.5252401347,6.21272047677,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/12  10:00:00,298.269311682,25.5252401347,8.56398940075,0.0,62.886420148,41.4019203762,11.6722108711,0.0,10.5075,1.16471087107
 10/12  11:00:00,319.587117738,25.5252401347,10.5796948148,0.0,62.886420148,41.4019203762,11.6724886535,0.0,10.5075,1.16498865348
 10/12  12:00:00,315.217839291,25.5252401347,12.3365130455,0.0,62.886420148,41.4019203762,11.6725693846,0.0,10.5075,1.16506938457
 10/12  13:00:00,323.269630702,25.5252401347,15.3416020402,0.0,62.886420148,41.4019203762,11.6725935979,0.0,10.5075,1.16509359794
 10/12  14:00:00,315.122431675,25.5252401347,16.0660108629,0.0,62.886420148,41.4019203762,11.6724104868,0.0,10.5075,1.16491048681
 10/12  15:00:00,310.323461109,25.5252401347,16.8871546361,0.0,62.886420148,41.4019203762,11.6723991277,0.0,10.5075,1.16489912766
 10/12  16:00:00,309.311521942,25.5252401347,16.5938590177,0.0,62.886420148,41.4019203762,11.6724503047,0.0,10.5075,1.16495030469
 10/12  17:00:00,305.678794463,25.5252401347,15.162341441,0.0,62.886420148,41.4019203762,11.6723252209,0.0,10.5075,1.16482522088
 10/12  18:00:00,306.833971914,25.5252401347,11.8896054759,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/12  19:00:00,297.97392701,25.5252401347,10.011692757,0.0,41.9242800987,36.8599292233,10.5046057731,0.0,9.34,1.16460577306
 10/12  20:00:00,269.179154828,25.5252401347,8.20839230175,0.0,34.9369000822,32.3179380704,9.33709658816,0.0,8.1725,1.16459658816
 10/12  21:00:00,194.245121726,25.5252401347,6.17722257975,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/12  22:00:00,131.851240028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932109594,0.0,2.335,1.16432109594
 10/12  23:00:00,161.265480649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,140.746507246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,128.620865498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921359509,0.0,2.335,1.16421359509
 10/13  02:00:00,127.894901799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,127.615460868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,155.830019348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,155.573864501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925245816,0.0,2.335,1.16425245816
 10/13  06:00:00,200.762991014,25.5252401347,1.57864523779,0.0,13.9747600329,18.6919646116,16.4939442523,11.8039442523,4.67,0.02
 10/13  07:00:00,187.658687862,25.5252401347,0.541146074346,0.0,13.9747600329,18.6919646116,80.2663640702,75.5763640702,4.67,0.02
 10/13  08:00:00,247.088946409,25.5252401347,1.18879782268,0.0,34.9369000822,32.3179380704,82.2333571102,72.8963111046,8.1725,1.16454600561
 10/13  09:00:00,273.705149952,25.5252401347,2.58830331811,0.0,62.886420148,41.4019203762,68.6176123623,56.9455204823,10.5075,1.16459187996
 10/13  10:00:00,268.267120487,25.5252401347,2.88807658817,0.0,62.886420148,41.4019203762,60.5234017333,49.9959017333,10.5075,0.02
 10/13  11:00:00,291.942588265,25.5252401347,3.17438898643,0.0,62.886420148,41.4019203762,52.6112206799,40.9387751567,10.5075,1.16494552322
 10/13  12:00:00,276.294277384,25.5252401347,3.18537225441,0.0,62.886420148,41.4019203762,54.7681656229,43.0956518422,10.5075,1.16501378072
 10/13  13:00:00,272.622199453,25.5252401347,3.05232073282,0.0,62.886420148,41.4019203762,58.1022298397,46.4296863067,10.5075,1.16504353303
 10/13  14:00:00,264.242456535,25.5252401347,2.85985533721,0.0,62.886420148,41.4019203762,62.2665973608,50.5942014756,10.5075,1.16489588518
 10/13  15:00:00,257.369224071,25.5252401347,2.67000085954,0.0,62.886420148,41.4019203762,67.2650665471,55.5926645633,10.5075,1.16490198376
 10/13  16:00:00,256.476707462,25.5252401347,2.6913022749,0.0,62.886420148,41.4019203762,68.4498100996,56.7773576199,10.5075,1.16495247979
 10/13  17:00:00,255.425394705,25.5252401347,2.72753947621,0.0,62.886420148,41.4019203762,71.0670218843,59.394695582,10.5075,1.16482630231
 10/13  18:00:00,259.864100422,25.5252401347,1.99021178223,0.0,41.9242800987,36.8599292233,85.1582656933,74.6535095368,9.34,1.16475615645
 10/13  19:00:00,241.635738583,25.5252401347,1.61358276069,0.0,41.9242800987,36.8599292233,98.3710152003,89.0110152003,9.34,0.02
 10/13  20:00:00,214.192010713,25.5252401347,0.940562468667,0.0,34.9369000822,32.3179380704,107.226217253,97.8890733263,8.1725,1.16464392678
 10/13  21:00:00,154.582831706,25.5252401347,0.146346799902,0.0,13.9747600329,18.6919646116,74.5375285516,69.8475285516,4.67,0.02
 10/13  22:00:00,105.104272695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940827962,0.0,2.335,1.16440827962
 10/13  23:00:00,136.540799962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,107.924843282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,96.2095114201,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155465543,0.0,1.75125,1.1642965543
 10/14  02:00:00,93.9481675926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,92.0401201826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,96.8731925331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547588933,0.0,1.75125,1.16422588933
 10/14  05:00:00,94.7788875146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,130.827289683,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,242.234033812,238.711533812,3.5025,0.02
 10/14  07:00:00,127.934407363,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,240.872012342,236.205005239,3.5025,1.1645071034
 10/14  08:00:00,191.61534716,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,199.107712779,193.250212779,5.8375,0.02
 10/14  09:00:00,217.452199541,25.5252401347,0.328633825693,0.0,41.9242800987,36.8599292233,143.399097583,132.894482891,9.34,1.16461469179
 10/14  10:00:00,249.052637847,25.5252401347,1.33573694611,0.0,62.886420148,41.4019203762,98.1821407686,86.5098639695,10.5075,1.16477679916
 10/14  11:00:00,278.649563312,25.5252401347,2.22789347761,0.0,62.886420148,41.4019203762,70.6163683225,58.9437977422,10.5075,1.16507058032
 10/14  12:00:00,260.541619679,25.5252401347,2.87089549769,0.0,62.886420148,41.4019203762,55.0379998197,43.3653495425,10.5075,1.1651502772
 10/14  13:00:00,256.517065791,25.5252401347,3.42608459639,0.0,62.886420148,41.4019203762,43.3880383938,31.7153503031,10.5075,1.16518809074
 10/14  14:00:00,251.371914273,25.5252401347,3.92093068159,0.0,62.886420148,41.4019203762,33.6477290207,21.97530004,10.5075,1.16492898072
 10/14  15:00:00,247.113975674,25.5252401347,4.27782847203,0.0,62.886420148,41.4019203762,28.3091270591,17.1933086917,10.5075,0.60831836739
 10/14  16:00:00,246.309694581,25.5252401347,4.39307453571,0.0,62.886420148,41.4019203762,30.5443083939,19.4604814658,10.5075,0.576326928109
 10/14  17:00:00,243.758793463,25.5252401347,4.03074787847,0.0,62.886420148,41.4019203762,46.732944202,35.0606204513,10.5075,1.16482375069
 10/14  18:00:00,233.02749089,25.5252401347,1.98663361273,0.0,34.9369000822,32.3179380704,85.1500684406,75.8127384428,8.1725,1.16482999775
 10/14  19:00:00,188.472351806,25.5252401347,0.662603057712,0.0,20.9621400493,23.2339557645,110.031092787,103.028930052,5.8375,1.16466273483
 10/14  20:00:00,175.773308254,25.5252401347,0.413393449636,0.0,20.9621400493,23.2339557645,123.305842586,117.448342586,5.8375,0.02
 10/14  21:00:00,130.377646448,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,103.370917588,98.7039002032,3.5025,1.16451738459
 10/14  22:00:00,87.1672014112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,120.920647223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156425656,0.0,1.75125,1.1643925656
 10/14  24:00:00,91.466657237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,84.0235141595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,83.190960577,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551490834,0.0,1.75125,1.16426490834
 10/15  03:00:00,82.6234557806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,88.7304464842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,87.8644458067,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550091828,0.0,1.75125,1.16425091828
 10/15  06:00:00,125.670081599,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,276.949600278,273.427100278,3.5025,0.02
 10/15  07:00:00,123.532808125,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,263.999615158,260.477115158,3.5025,0.02
 10/15  08:00:00,159.159089535,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,210.094763409,205.42788993,3.5025,1.16437347899
 10/15  09:00:00,135.817617453,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,170.626669738,167.104169738,3.5025,0.02
 10/15  10:00:00,173.704713012,25.5252401347,0.183771734667,0.0,27.9495200658,27.7759469175,132.06199121,123.892341326,7.005,1.16464988422
 10/15  11:00:00,206.164473081,25.5252401347,0.545335770271,0.0,27.9495200658,27.7759469175,105.469716581,98.4447165813,7.005,0.02
 10/15  12:00:00,218.07276963,25.5252401347,1.58772184143,0.0,41.9242800987,36.8599292233,82.1471664315,71.6424362961,9.34,1.1647301354
 10/15  13:00:00,217.440926514,25.5252401347,2.07367758738,0.0,41.9242800987,36.8599292233,70.0732854788,59.5685815653,9.34,1.16470391353
 10/15  14:00:00,213.047230714,25.5252401347,2.4711801886,0.0,41.9242800987,36.8599292233,61.4182179204,52.0582179204,9.34,0.02
 10/15  15:00:00,208.912419736,25.5252401347,2.7269778875,0.0,41.9242800987,36.8599292233,59.9151386093,49.4104193611,9.34,1.16471924818
 10/15  16:00:00,208.116561469,25.5252401347,2.81202759146,0.0,41.9242800987,36.8599292233,62.7867600879,52.2819569634,9.34,1.16480312456
 10/15  17:00:00,176.1418281,25.5252401347,1.1313881263,0.0,27.9495200658,27.7759469175,87.8914730854,79.7218382963,7.005,1.16463478908
 10/15  18:00:00,188.647332027,25.5252401347,0.192785508163,0.0,13.9747600329,18.6919646116,118.657550744,113.967550744,4.67,0.02
 10/15  19:00:00,171.944686166,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,141.834410739,135.999870443,4.67,1.16454029555
 10/15  20:00:00,161.717829193,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,152.72210202,148.03210202,4.67,0.02
 10/15  21:00:00,145.867185359,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,120.81685897,114.982484329,4.67,1.16437464106
 10/15  22:00:00,88.7397276832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,122.329887128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,92.8781174937,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551454191,0.0,1.75125,1.16426454191
 10/16  01:00:00,87.511936673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,86.6310538102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,85.9908157458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,92.0367699603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923551051,0.0,2.335,1.16423551051
 10/16  05:00:00,91.1635581387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,140.705033823,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,224.608111352,219.918111352,4.67,0.02
 10/16  07:00:00,138.099965181,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,221.258538735,215.424170816,4.67,1.16436791833
 10/16  08:00:00,214.908099856,25.5252401347,0.0888959286452,0.0,34.9369000822,32.3179380704,186.840309866,178.647809866,8.1725,0.02
 10/16  09:00:00,244.814782447,25.5252401347,0.854525202741,0.0,62.886420148,41.4019203762,142.040400173,130.36822826,10.5075,1.16467191286
 10/16  10:00:00,239.202534449,25.5252401347,1.37582230936,0.0,62.886420148,41.4019203762,111.161384176,99.4891727142,10.5075,1.16471146157
 10/16  11:00:00,271.945750547,25.5252401347,2.14877866476,0.0,62.886420148,41.4019203762,82.7402275136,71.0676273021,10.5075,1.16510021154
 10/16  12:00:00,256.352878259,25.5252401347,2.69586634085,0.0,62.886420148,41.4019203762,65.6134524797,53.9407302853,10.5075,1.16522219446
 10/16  13:00:00,255.401740013,25.5252401347,3.16521132709,0.0,62.886420148,41.4019203762,52.7931627875,41.1206518444,10.5075,1.16501094315
 10/16  14:00:00,251.358401242,25.5252401347,3.61238945222,0.0,62.886420148,41.4019203762,42.7379367594,31.0654301607,10.5075,1.16500659871
 10/16  15:00:00,247.6370535,25.5252401347,3.97479079904,0.0,62.886420148,41.4019203762,35.5212479997,23.8489650621,10.5075,1.16478293756
 10/16  16:00:00,246.98331037,25.5252401347,4.01180747,0.0,62.886420148,41.4019203762,38.5589967959,28.0314967959,10.5075,0.02
 10/16  17:00:00,244.595405328,25.5252401347,3.66764217477,0.0,62.886420148,41.4019203762,55.4892121794,43.8168485133,10.5075,1.16486366609
 10/16  18:00:00,248.46806368,25.5252401347,2.41627739963,0.0,41.9242800987,36.8599292233,83.0379558234,72.5331254499,9.34,1.16483037351
 10/16  19:00:00,236.085493944,25.5252401347,1.89552107684,0.0,41.9242800987,36.8599292233,100.92561184,90.4209763334,9.34,1.16463550692
 10/16  20:00:00,209.607380163,25.5252401347,1.25732505746,0.0,34.9369000822,32.3179380704,105.461637989,97.2691379894,8.1725,0.02
 10/16  21:00:00,149.124172688,25.5252401347,0.268209789319,0.0,13.9747600329,18.6919646116,80.2673411266,74.4328181648,4.67,1.16452296181
 10/16  22:00:00,93.3518943937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,126.145163109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930139889,0.0,2.335,1.16430139889
 10/16  24:00:00,97.0808649597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  01:00:00,89.2766908351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,88.337727216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921186014,0.0,2.335,1.16421186014
 10/17  03:00:00,87.7238904984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,109.58025657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,109.162041485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,159.296521359,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,216.206469262,210.372228219,4.67,1.16424104263
 10/17  07:00:00,150.375328673,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,213.576658509,208.886658509,4.67,0.02
 10/17  08:00:00,217.778860605,25.5252401347,0.0910245718145,0.0,34.9369000822,32.3179380704,183.16060412,173.823571642,8.1725,1.16453247786
 10/17  09:00:00,248.22619043,25.5252401347,0.891175078445,0.0,62.886420148,41.4019203762,137.00184492,126.47434492,10.5075,0.02
 10/17  10:00:00,242.212383619,25.5252401347,1.44416881638,0.0,62.886420148,41.4019203762,107.725010941,96.0526890923,10.5075,1.16482184825
 10/17  11:00:00,273.590811677,25.5252401347,2.21105385164,0.0,62.886420148,41.4019203762,80.4619206748,68.7894835297,10.5075,1.1649371451
 10/17  12:00:00,256.988299243,25.5252401347,2.75558740683,0.0,62.886420148,41.4019203762,64.5417876827,52.8692564991,10.5075,1.16503118359
 10/17  13:00:00,254.826574042,25.5252401347,3.22476319276,0.0,62.886420148,41.4019203762,53.3003840931,41.6278162031,10.5075,1.16506789008
 10/17  14:00:00,250.590849515,25.5252401347,3.64907507288,0.0,62.886420148,41.4019203762,44.2791912056,32.6067974755,10.5075,1.16489373016
 10/17  15:00:00,247.293690239,25.5252401347,3.97547794009,0.0,62.886420148,41.4019203762,37.4069201098,25.7345267075,10.5075,1.16489340231
 10/17  16:00:00,246.848255759,25.5252401347,3.98778077722,0.0,62.886420148,41.4019203762,41.6929619478,30.0205052793,10.5075,1.1649566685
 10/17  17:00:00,244.526348036,25.5252401347,3.63424115163,0.0,62.886420148,41.4019203762,57.2062095646,45.5338681135,10.5075,1.16484145106
 10/17  18:00:00,248.427804549,25.5252401347,2.38607207688,0.0,41.9242800987,36.8599292233,83.2257851482,73.8657851482,9.34,0.02
 10/17  19:00:00,228.237097538,25.5252401347,1.75487533083,0.0,41.9242800987,36.8599292233,106.221292599,95.7166630721,9.34,1.1646295268
 10/17  20:00:00,200.600720655,25.5252401347,0.952871037251,0.0,34.9369000822,32.3179380704,120.444446012,111.107315502,8.1725,1.16463050995
 10/17  21:00:00,141.941825611,25.5252401347,0.0582269171987,0.0,13.9747600329,18.6919646116,99.3388024269,94.6488024269,4.67,0.02
 10/17  22:00:00,91.5696379929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935905341,0.0,2.335,1.16435905341
 10/17  23:00:00,124.989137005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,95.5253899886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,87.7113487114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925374663,0.0,2.335,1.16425374663
 10/18  02:00:00,86.6697686551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,85.9161641893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,91.8707288116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,90.8652883878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923147727,0.0,2.335,1.16423147727
 10/18  06:00:00,140.278608949,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,252.210080411,247.520080411,4.67,0.02
 10/18  07:00:00,137.893352942,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,244.609414358,239.919414358,4.67,0.02
 10/18  08:00:00,214.880682689,25.5252401347,0.076431670751,0.0,34.9369000822,32.3179380704,207.71198735,198.37492748,8.1725,1.16455987057
 10/18  09:00:00,243.543690971,25.5252401347,0.628050206852,0.0,62.886420148,41.4019203762,158.071048496,146.398891444,10.5075,1.16465705277
 10/18  10:00:00,238.073404679,25.5252401347,1.15305534124,0.0,62.886420148,41.4019203762,122.094638561,111.567138561,10.5075,0.02
 10/18  11:00:00,271.075533215,25.5252401347,1.9186773487,0.0,62.886420148,41.4019203762,90.4744482908,78.801920826,10.5075,1.16502746473
 10/18  12:00:00,255.45746049,25.5252401347,2.58038197589,0.0,62.886420148,41.4019203762,69.4671151026,57.7945062864,10.5075,1.16510881616
 10/18  13:00:00,253.963755803,25.5252401347,3.06404673425,0.0,62.886420148,41.4019203762,56.2272605777,44.5546094327,10.5075,1.16515114504
 10/18  14:00:00,249.689506321,25.5252401347,3.40515659683,0.0,62.886420148,41.4019203762,48.3992417018,36.7267285172,10.5075,1.16501318467
 10/18  15:00:00,246.41865402,25.5252401347,3.66438649261,0.0,62.886420148,41.4019203762,42.790760349,31.1184210053,10.5075,1.16483934371
 10/18  16:00:00,245.343033,25.5252401347,3.63864286723,0.0,62.886420148,41.4019203762,48.8113667097,37.1389677995,10.5075,1.16489891025
 10/18  17:00:00,241.97171751,25.5252401347,3.28683436895,0.0,62.886420148,41.4019203762,66.3310195652,54.6585425421,10.5075,1.16497702317
 10/18  18:00:00,245.365502297,25.5252401347,2.08448057336,0.0,41.9242800987,36.8599292233,94.361190487,83.8564557891,9.34,1.16473469793
 10/18  19:00:00,231.32461348,25.5252401347,1.43705914094,0.0,41.9242800987,36.8599292233,116.953890986,107.593890986,9.34,0.02
 10/18  20:00:00,204.731054365,25.5252401347,0.783055315694,0.0,34.9369000822,32.3179380704,135.202005252,125.86484643,8.1725,1.16465882174
 10/18  21:00:00,145.736459611,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,115.870698141,110.036139727,4.67,1.16455841423
 10/18  22:00:00,90.9333754327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,124.518619815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,94.8031092781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924492063,0.0,2.335,1.16424492063
 10/19  01:00:00,87.0333706221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,85.9920791882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,85.2445466236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,91.1830155437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924951457,0.0,2.335,1.16424951457
 10/19  05:00:00,90.1569547608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,139.639427031,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,279.082547888,274.392547888,4.67,0.02
 10/19  07:00:00,137.329370753,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,264.254602467,258.420216686,4.67,1.16438578086
 10/19  08:00:00,214.657397446,25.5252401347,0.0582492568046,0.0,34.9369000822,32.3179380704,216.044888637,207.852388637,8.1725,0.02
 10/19  09:00:00,243.963561495,25.5252401347,0.581465497572,0.0,62.886420148,41.4019203762,160.837479344,149.165282789,10.5075,1.16469655459
 10/19  10:00:00,239.8518737,25.5252401347,1.20891932406,0.0,62.886420148,41.4019203762,119.938327256,108.266082748,10.5075,1.16474450775
 10/19  11:00:00,274.611103778,25.5252401347,2.14507848772,0.0,62.886420148,41.4019203762,80.5683314928,68.8956875959,10.5075,1.16514389687
 10/19  12:00:00,261.755698433,25.5252401347,3.00621314643,0.0,62.886420148,41.4019203762,53.9762474585,42.3037173474,10.5075,1.16503011115
 10/19  13:00:00,261.560040723,25.5252401347,3.53137320035,0.0,62.886420148,41.4019203762,38.6714264812,26.9988576877,10.5075,1.16506879345
 10/19  14:00:00,257.084236179,25.5252401347,3.8184112497,0.0,62.886420148,41.4019203762,30.7272226048,19.0548585521,10.5075,1.16486405267
 10/19  15:00:00,253.011120986,25.5252401347,4.07058329421,0.0,62.886420148,41.4019203762,25.6823643528,14.0100117023,10.5075,1.16485265045
 10/19  16:00:00,252.138152113,25.5252401347,4.02745117412,0.0,62.886420148,41.4019203762,30.3443002856,19.8168002856,10.5075,0.02
 10/19  17:00:00,249.520880988,25.5252401347,3.64022297928,0.0,62.886420148,41.4019203762,48.4144043905,36.7419635131,10.5075,1.16494087739
 10/19  18:00:00,256.316133713,25.5252401347,2.38559517739,0.0,41.9242800987,36.8599292233,76.9645169888,66.4597855375,9.34,1.16473145132
 10/19  19:00:00,240.751790652,25.5252401347,1.81059061828,0.0,41.9242800987,36.8599292233,97.5632850018,87.0585609057,9.34,1.16472409615
 10/19  20:00:00,213.110069213,25.5252401347,1.06354573717,0.0,34.9369000822,32.3179380704,106.424502602,98.2320026023,8.1725,0.02
 10/19  21:00:00,153.144375607,25.5252401347,0.224508473786,0.0,13.9747600329,18.6919646116,78.698409837,72.8638550642,4.67,1.16455477277
 10/19  22:00:00,99.12655924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,131.652711581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932048731,0.0,2.335,1.16432048731
 10/19  24:00:00,102.826442369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,94.2509481503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,92.9852814207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924181931,0.0,2.335,1.16424181931
 10/20  03:00:00,92.1355918672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,113.833028246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,113.316275578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,163.716695116,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,192.509493269,186.675243186,4.67,1.1642500834
 10/20  07:00:00,155.884042879,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,189.719757385,185.029757385,4.67,0.02
 10/20  08:00:00,225.498424127,25.5252401347,0.23748973769,0.0,34.9369000822,32.3179380704,156.812823174,147.475807522,8.1725,1.1645156524
 10/20  09:00:00,259.991385586,25.5252401347,1.31593446146,0.0,62.886420148,41.4019203762,106.476611819,95.9491118187,10.5075,0.02
 10/20  10:00:00,257.12824727,25.5252401347,2.08446666006,0.0,62.886420148,41.4019203762,76.8302371713,65.1579792091,10.5075,1.16475796225
 10/20  11:00:00,288.280028725,25.5252401347,2.81351599223,0.0,62.886420148,41.4019203762,49.2741807098,37.6016195183,10.5075,1.16506119156
 10/20  12:00:00,277.014198642,25.5252401347,3.35926626238,0.0,62.886420148,41.4019203762,29.5408321625,17.8681687409,10.5075,1.16516342168
 10/20  13:00:00,277.592571752,25.5252401347,3.8912547495,0.0,62.886420148,41.4019203762,14.5599551996,2.88724751202,10.5075,1.16520768759
 10/20  14:00:00,273.342435336,25.5252401347,4.48157030263,0.0,62.886420148,41.4019203762,11.6725390301,0.0,10.5075,1.16503903009
 10/20  15:00:00,270.77707793,25.5252401347,5.07938883382,0.0,62.886420148,41.4019203762,11.6723531756,0.0,10.5075,1.1648531756
 10/20  16:00:00,270.038653384,25.5252401347,5.02218287316,0.0,62.886420148,41.4019203762,11.6724208322,0.0,10.5075,1.16492083223
 10/20  17:00:00,265.695646041,25.5252401347,4.29032939172,0.0,62.886420148,41.4019203762,16.1997528265,4.5274441876,10.5075,1.1648086389
 10/20  18:00:00,272.108905316,25.5252401347,3.17157461838,0.0,41.9242800987,36.8599292233,36.4663957187,25.9616431887,9.34,1.16475253003
 10/20  19:00:00,249.506203009,25.5252401347,2.67926803347,0.0,41.9242800987,36.8599292233,55.6437857293,46.2837857293,9.34,0.02
 10/20  20:00:00,218.830181755,25.5252401347,1.82143319632,0.0,34.9369000822,32.3179380704,74.1062180812,64.7690658308,8.1725,1.16465225049
 10/20  21:00:00,155.08810802,25.5252401347,0.520474329151,0.0,13.9747600329,18.6919646116,50.114633139,45.424633139,4.67,0.02
 10/20  22:00:00,104.25297558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994003858,0.0,2.335,1.1644003858
 10/20  23:00:00,136.31614055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,107.519466562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,95.1138465931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155671675,0.0,1.75125,1.1643171675
 10/21  02:00:00,92.9146364387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,91.3579701449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,96.9737797949,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550195714,0.0,1.75125,1.16425195714
 10/21  05:00:00,95.934218179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,133.921464994,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,181.312001511,177.789501511,3.5025,0.02
 10/21  07:00:00,133.658198459,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,192.269005675,187.602074892,3.5025,1.16443078287
 10/21  08:00:00,195.893676794,25.5252401347,0.04108041706,0.0,20.9621400493,23.2339557645,172.882032109,167.024532109,5.8375,0.02
 10/21  09:00:00,218.50633523,25.5252401347,0.477689510462,0.0,41.9242800987,36.8599292233,144.320669483,133.816024026,9.34,1.16464545773
 10/21  10:00:00,245.349454263,25.5252401347,1.03881183401,0.0,62.886420148,41.4019203762,119.524156141,107.85180665,10.5075,1.16484949089
 10/21  11:00:00,274.790138452,25.5252401347,1.46996019002,0.0,62.886420148,41.4019203762,102.130685624,90.4582402638,10.5075,1.16494536015
 10/21  12:00:00,256.5724421,25.5252401347,1.68955096529,0.0,62.886420148,41.4019203762,98.2333590736,86.5608305141,10.5075,1.16502855951
 10/21  13:00:00,253.01255538,25.5252401347,1.82808702853,0.0,62.886420148,41.4019203762,94.6751406266,83.0025593199,10.5075,1.1650813067
 10/21  14:00:00,247.449188732,25.5252401347,1.94243701527,0.0,62.886420148,41.4019203762,91.4986832841,79.8263158669,10.5075,1.16486741718
 10/21  15:00:00,243.178589873,25.5252401347,1.98735062924,0.0,62.886420148,41.4019203762,90.9182925655,79.2458421194,10.5075,1.16495044611
 10/21  16:00:00,243.563088888,25.5252401347,2.11923166297,0.0,62.886420148,41.4019203762,89.580214238,77.9078985517,10.5075,1.16481568635
 10/21  17:00:00,243.175503551,25.5252401347,2.05997636816,0.0,62.886420148,41.4019203762,94.8906392849,84.3631392849,10.5075,0.02
 10/21  18:00:00,238.119224395,25.5252401347,0.726743379451,0.0,34.9369000822,32.3179380704,125.258692997,115.921362715,8.1725,1.16483028215
 10/21  19:00:00,194.037201083,25.5252401347,0.053259567712,0.0,20.9621400493,23.2339557645,147.269006465,140.266806383,5.8375,1.16470008226
 10/21  20:00:00,182.457171508,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,160.426077404,153.423992439,5.8375,1.16458496554
 10/21  21:00:00,137.254254447,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,133.739963376,130.217463376,3.5025,0.02
 10/21  22:00:00,95.123221515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562655329,0.0,1.75125,1.16437655329
 10/21  23:00:00,128.30238251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,98.5630882429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,89.4935813649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551930219,0.0,1.75125,1.16426930219
 10/22  02:00:00,87.0572809546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,85.2055575669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,90.1269890805,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552034438,0.0,1.75125,1.16427034438
 10/22  05:00:00,88.1038175182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,123.681969091,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,332.707450345,329.184950345,3.5025,0.02
 10/22  07:00:00,118.456557236,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,318.702921511,314.036103312,3.5025,1.1643181987
 10/22  08:00:00,154.076373735,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,259.828099128,256.305599128,3.5025,0.02
 10/22  09:00:00,127.733014107,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,228.85889489,225.33639489,3.5025,0.02
 10/22  10:00:00,163.330039125,25.5252401347,0.0528152909406,0.0,27.9495200658,27.7759469175,190.810692097,182.641069822,7.005,1.16462227486
 10/22  11:00:00,194.276894074,25.5252401347,0.0393773860357,0.0,27.9495200658,27.7759469175,167.791959213,159.622272877,7.005,1.16468633685
 10/22  12:00:00,202.507130283,25.5252401347,0.4337602863,0.0,41.9242800987,36.8599292233,142.399764879,133.039764879,9.34,0.02
 10/22  13:00:00,202.008626758,25.5252401347,0.764860504853,0.0,41.9242800987,36.8599292233,127.441750509,116.937087044,9.34,1.1646634655
 10/22  14:00:00,199.126291514,25.5252401347,0.997393863897,0.0,41.9242800987,36.8599292233,112.393325505,101.888636144,9.34,1.16468936057
 10/22  15:00:00,196.68226581,25.5252401347,1.28191758049,0.0,41.9242800987,36.8599292233,100.829782069,91.4697820692,9.34,0.02
 10/22  16:00:00,196.525981804,25.5252401347,1.4169982014,0.0,41.9242800987,36.8599292233,103.95656133,93.4517732874,9.34,1.16478804286
 10/22  17:00:00,165.322298163,25.5252401347,0.330746425084,0.0,27.9495200658,27.7759469175,140.456388162,132.286737691,7.005,1.16465047127
 10/22  18:00:00,184.122752607,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,179.414204156,174.724204156,4.67,0.02
 10/22  19:00:00,165.490004894,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,205.273375062,199.438764279,4.67,1.16461078363
 10/22  20:00:00,156.903431906,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,221.086341008,215.251850598,4.67,1.16449041078
 10/22  21:00:00,142.286613829,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,190.602255987,185.912255987,4.67,0.02
 10/22  22:00:00,85.5288730832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,119.908153759,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549478284,0.0,1.75125,1.16424478284
 10/22  24:00:00,89.6693446926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,84.6250252137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,83.7073426873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922097702,0.0,2.335,1.16422097702
 10/23  03:00:00,83.0168247799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,88.9787575311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,87.9450518523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,137.321079734,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,315.983570979,310.149314226,4.67,1.16425675291
 10/23  07:00:00,137.855969716,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,287.503221782,282.813221782,4.67,0.02
 10/23  08:00:00,211.669536305,25.5252401347,0.0297032174204,0.0,34.9369000822,32.3179380704,232.114014651,222.776948004,8.1725,1.16456664718
 10/23  09:00:00,239.702569925,25.5252401347,0.42124467619,0.0,62.886420148,41.4019203762,169.365208721,158.837708721,10.5075,0.02
 10/23  10:00:00,234.758069833,25.5252401347,1.02572817878,0.0,62.886420148,41.4019203762,131.329375871,119.657121252,10.5075,1.16475461959
 10/23  11:00:00,268.150970362,25.5252401347,1.67874515814,0.0,62.886420148,41.4019203762,97.6875288225,86.0149610814,10.5075,1.16506774111
 10/23  12:00:00,252.661666653,25.5252401347,2.30428397907,0.0,62.886420148,41.4019203762,75.5980460091,63.925367703,10.5075,1.16517830605
 10/23  13:00:00,252.204009228,25.5252401347,2.82833094561,0.0,62.886420148,41.4019203762,60.8064332659,49.1337029474,10.5075,1.16523031854
 10/23  14:00:00,249.010530698,25.5252401347,3.30087235732,0.0,62.886420148,41.4019203762,49.3815345819,37.7091767683,10.5075,1.16485781357
 10/23  15:00:00,246.066239654,25.5252401347,3.69088811764,0.0,62.886420148,41.4019203762,40.779634791,29.1072478267,10.5075,1.16488696429
 10/23  16:00:00,246.790159546,25.5252401347,3.8581295701,0.0,62.886420148,41.4019203762,40.696299929,29.0238378992,10.5075,1.1649620297
 10/23  17:00:00,245.49083582,25.5252401347,3.72927979853,0.0,62.886420148,41.4019203762,50.7201048853,39.047749016,10.5075,1.16485586923
 10/23  18:00:00,253.816237768,25.5252401347,2.65800219183,0.0,41.9242800987,36.8599292233,72.0643510781,61.5595450542,9.34,1.16480602387
 10/23  19:00:00,237.80962119,25.5252401347,2.09850619224,0.0,41.9242800987,36.8599292233,90.0541997828,80.6941997828,9.34,0.02
 10/23  20:00:00,210.197979763,25.5252401347,1.27144685422,0.0,34.9369000822,32.3179380704,102.284177236,92.9469663004,8.1725,1.16471093599
 10/23  21:00:00,150.371021493,25.5252401347,0.294550016668,0.0,13.9747600329,18.6919646116,73.8653899933,69.1753899933,4.67,0.02
 10/23  22:00:00,95.5363927918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941569202,0.0,2.335,1.16441569202
 10/23  23:00:00,128.752469284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,100.268620118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992140603,0.0,2.335,1.1642140603
 10/24  01:00:00,92.551902871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,92.2189091921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,92.3944429475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,115.473650093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922205224,0.0,2.335,1.16422205224
 10/24  05:00:00,115.93101251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,167.915277505,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,163.366100041,158.676100041,4.67,0.02
 10/24  07:00:00,166.516900462,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,170.049367118,164.214966915,4.67,1.16440020239
 10/24  08:00:00,231.086631564,25.5252401347,0.272837186211,0.0,34.9369000822,32.3179380704,146.475654974,138.283154974,8.1725,0.02
 10/24  09:00:00,262.618041108,25.5252401347,1.11445037679,0.0,62.886420148,41.4019203762,114.519067211,102.846941675,10.5075,1.16462553614
 10/24  10:00:00,259.94382856,25.5252401347,1.64311374218,0.0,62.886420148,41.4019203762,91.0332681306,79.3609007009,10.5075,1.16486742967
 10/24  11:00:00,288.899519378,25.5252401347,2.23607261569,0.0,62.886420148,41.4019203762,69.5226944392,57.8500911783,10.5075,1.1651032609
 10/24  12:00:00,276.655256177,25.5252401347,2.61244003167,0.0,62.886420148,41.4019203762,55.7893095149,44.1165613174,10.5075,1.16524819743
 10/24  13:00:00,277.048989639,25.5252401347,2.90292506602,0.0,62.886420148,41.4019203762,48.6703221011,36.9977702266,10.5075,1.16505187453
 10/24  14:00:00,272.642696529,25.5252401347,3.14638702345,0.0,62.886420148,41.4019203762,42.4242032182,30.7518474295,10.5075,1.1648557887
 10/24  15:00:00,270.011772139,25.5252401347,3.37503170342,0.0,62.886420148,41.4019203762,36.4365621312,24.7642065806,10.5075,1.1648555506
 10/24  16:00:00,271.019351353,25.5252401347,3.45805160355,0.0,62.886420148,41.4019203762,34.8779156627,24.3504156627,10.5075,0.02
 10/24  17:00:00,269.964058566,25.5252401347,3.30988057263,0.0,62.886420148,41.4019203762,44.4845061392,32.812049497,10.5075,1.16495664217
 10/24  18:00:00,278.070854867,25.5252401347,2.49813924209,0.0,41.9242800987,36.8599292233,58.9054488154,48.4006930272,9.34,1.16475578823
 10/24  19:00:00,257.130876581,25.5252401347,2.05427258346,0.0,41.9242800987,36.8599292233,74.4209225067,63.9161636888,9.34,1.16475881791
 10/24  20:00:00,231.093374067,25.5252401347,1.32581709387,0.0,34.9369000822,32.3179380704,82.3963892267,73.0592776916,8.1725,1.16461153507
 10/24  21:00:00,166.636941604,25.5252401347,0.361597730447,0.0,13.9747600329,18.6919646116,47.7122929188,43.0222929188,4.67,0.02
 10/24  22:00:00,116.455529068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,146.512861484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928941651,0.0,2.335,1.16428941651
 10/24  24:00:00,119.619682752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,108.399353016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,104.827930946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922312512,0.0,2.335,1.16422312512
 10/25  03:00:00,101.996079425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,106.133353428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,103.608458623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919880669,0.0,2.335,1.16419880669
 10/25  06:00:00,150.130801664,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,197.625918544,192.935918544,4.67,0.02
 10/25  07:00:00,151.077775545,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,205.287356973,200.597356973,4.67,0.02
 10/25  08:00:00,223.470341779,25.5252401347,0.0920060371764,0.0,34.9369000822,32.3179380704,174.74646353,165.40938313,8.1725,1.16458039998
 10/25  09:00:00,257.303309991,25.5252401347,0.842737630629,0.0,62.886420148,41.4019203762,126.859355493,116.331855493,10.5075,0.02
 10/25  10:00:00,255.532011574,25.5252401347,1.2057686152,0.0,62.886420148,41.4019203762,103.928466826,92.2561304777,10.5075,1.16483634784
 10/25  11:00:00,289.27100848,25.5252401347,2.03601858441,0.0,62.886420148,41.4019203762,70.1843376651,58.5116818812,10.5075,1.16515578382
 10/25  12:00:00,277.499029839,25.5252401347,2.68502377637,0.0,62.886420148,41.4019203762,48.5295405175,36.8570169875,10.5075,1.16502352994
 10/25  13:00:00,276.45375798,25.5252401347,3.13804801062,0.0,62.886420148,41.4019203762,35.4844812602,23.8118973323,10.5075,1.16508392792
 10/25  14:00:00,268.940921994,25.5252401347,3.26868846762,0.0,62.886420148,41.4019203762,33.6417388076,21.969279022,10.5075,1.16495978557
 10/25  15:00:00,263.046788005,25.5252401347,3.40663880541,0.0,62.886420148,41.4019203762,29.9722332197,18.2999343402,10.5075,1.16479887946
 10/25  16:00:00,263.365487074,25.5252401347,3.50163360685,0.0,62.886420148,41.4019203762,31.4018471245,19.7294713431,10.5075,1.16487578137
 10/25  17:00:00,261.713446774,25.5252401347,3.35022835032,0.0,62.886420148,41.4019203762,41.9314565647,30.2589847987,10.5075,1.16497176595
 10/25  18:00:00,265.700877804,25.5252401347,2.09808117712,0.0,41.9242800987,36.8599292233,73.9536658067,63.4489251235,9.34,1.1647406832
 10/25  19:00:00,247.087039623,25.5252401347,1.30377999222,0.0,41.9242800987,36.8599292233,104.64228539,95.2822853901,9.34,0.02
 10/25  20:00:00,218.597614946,25.5252401347,0.742748010487,0.0,34.9369000822,32.3179380704,118.644647121,109.307469445,8.1725,1.16467767552
 10/25  21:00:00,156.620995647,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,102.353302593,96.5187142502,4.67,1.16458834258
 10/25  22:00:00,100.896727998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,132.964125424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,103.328130799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921125822,0.0,2.335,1.16421125822
 10/26  01:00:00,94.1371722877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,91.8902558935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,89.8869049999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922070993,0.0,2.335,1.16422070993
 10/26  04:00:00,95.1704245466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,93.868982712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,142.482485748,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,271.042105641,266.352105641,4.67,0.02
 10/26  07:00:00,142.497290465,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,265.297978534,259.463547932,4.67,1.16443060267
 10/26  08:00:00,217.000235569,25.5252401347,0.0608611823587,0.0,34.9369000822,32.3179380704,210.683427506,202.490927506,8.1725,0.02
 10/26  09:00:00,250.789624539,25.5252401347,0.630529587596,0.0,62.886420148,41.4019203762,147.71847601,136.046264707,10.5075,1.16471130241
