Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  10:00:00,253.798668776,25.5252401347,1.46570376472,0.0,62.886420148,41.4019203762,95.4402557103,83.7679299366,10.5075,1.1648257737
 10/26  11:00:00,287.153230791,25.5252401347,2.28158441053,0.0,62.886420148,41.4019203762,61.838086178,50.165568755,10.5075,1.16501742296
 10/26  12:00:00,271.640477686,25.5252401347,2.60129732047,0.0,62.886420148,41.4019203762,51.1887642411,39.5161119061,10.5075,1.16515233492
 10/26  13:00:00,269.828359949,25.5252401347,3.04694990919,0.0,62.886420148,41.4019203762,39.3674902281,27.6947811743,10.5075,1.16520905383
 10/26  14:00:00,264.689055173,25.5252401347,3.52622130073,0.0,62.886420148,41.4019203762,28.784073196,17.1115567899,10.5075,1.16501640614
 10/26  15:00:00,259.548795146,25.5252401347,3.81749479768,0.0,62.886420148,41.4019203762,26.4452565006,14.7729311098,10.5075,1.16482539079
 10/26  16:00:00,257.339086364,25.5252401347,3.82419881274,0.0,62.886420148,41.4019203762,33.0084760052,21.3360647704,10.5075,1.16491123479
 10/26  17:00:00,252.165987452,25.5252401347,3.4256838267,0.0,62.886420148,41.4019203762,51.875741987,40.2034274457,10.5075,1.16481454124
 10/26  18:00:00,256.727404085,25.5252401347,2.26258747092,0.0,41.9242800987,36.8599292233,79.1952873067,69.8352873067,9.34,0.02
 10/26  19:00:00,241.1477158,25.5252401347,1.82145952378,0.0,41.9242800987,36.8599292233,96.8304736646,86.3256967853,9.34,1.16477687929
 10/26  20:00:00,211.757746195,25.5252401347,1.03855352808,0.0,34.9369000822,32.3179380704,109.686077203,100.348940939,8.1725,1.16463626371
 10/26  21:00:00,148.939619574,25.5252401347,0.0768489326832,0.0,13.9747600329,18.6919646116,92.5978613148,87.9078613148,4.67,0.02
 10/26  22:00:00,93.0039018584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937225057,0.0,2.335,1.16437225057
 10/26  23:00:00,126.233890752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,96.6850778972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  01:00:00,88.5931665135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927130606,0.0,2.335,1.16427130606
 10/27  02:00:00,86.9501753422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,85.54816991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,106.971584769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,106.322017249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925438246,0.0,2.335,1.16425438246
 10/27  06:00:00,155.550159635,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,278.844238979,274.154238979,4.67,0.02
 10/27  07:00:00,148.071656042,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,283.402948666,278.712948666,4.67,0.02
 10/27  08:00:00,212.329659121,25.5252401347,0.0281560582481,0.0,34.9369000822,32.3179380704,244.190310653,234.853229237,8.1725,1.16458141661
 10/27  09:00:00,239.105241463,25.5252401347,0.139915814142,0.0,62.886420148,41.4019203762,203.397334257,191.725113103,10.5075,1.16472115388
 10/27  10:00:00,229.242875733,25.5252401347,0.310261990301,0.0,62.886420148,41.4019203762,184.455682425,173.928182425,10.5075,0.02
 10/27  11:00:00,260.211892503,25.5252401347,0.606484846289,0.0,62.886420148,41.4019203762,161.185769465,149.513146352,10.5075,1.16512311293
 10/27  12:00:00,240.344370497,25.5252401347,0.733692355279,0.0,62.886420148,41.4019203762,153.662650346,140.844859251,10.5075,2.31029109557
 10/27  13:00:00,238.359403173,25.5252401347,0.785598623604,0.0,62.886420148,41.4019203762,151.87349523,140.200876904,10.5075,1.16511832542
 10/27  14:00:00,234.33094478,25.5252401347,0.885543682752,0.0,62.886420148,41.4019203762,147.790626354,136.118233864,10.5075,1.16489248982
 10/27  15:00:00,232.051819952,25.5252401347,1.27718277713,0.0,62.886420148,41.4019203762,128.784674133,118.257174133,10.5075,0.02
 10/27  16:00:00,233.48815851,25.5252401347,1.551026199,0.0,62.886420148,41.4019203762,120.997045005,109.324644622,10.5075,1.16490038275
 10/27  17:00:00,234.377593792,25.5252401347,1.49878203376,0.0,62.886420148,41.4019203762,126.330341919,114.657843643,10.5075,1.16499827603
 10/27  18:00:00,245.832871772,25.5252401347,0.93990586581,0.0,41.9242800987,36.8599292233,131.850511766,121.345725286,9.34,1.1647864797
 10/27  19:00:00,224.997865893,25.5252401347,0.840881595281,0.0,41.9242800987,36.8599292233,139.474564211,128.969794027,9.34,1.16477018345
 10/27  20:00:00,200.341662604,25.5252401347,0.591742991455,0.0,34.9369000822,32.3179380704,140.761041797,132.568541797,8.1725,0.02
 10/27  21:00:00,144.185283007,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,103.445041684,97.6104650109,4.67,1.16457667291
 10/27  22:00:00,95.3114160212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,129.11012861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930093353,0.0,2.335,1.16430093353
 10/27  24:00:00,101.452425703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,92.8032202575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,93.0072452412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553593711,0.0,1.75125,1.16428593711
 10/28  03:00:00,93.0237517744,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,99.7449379046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,99.2106183017,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551841609,0.0,1.75125,1.16426841609
 10/28  06:00:00,136.484560968,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,173.830167058,170.307667058,3.5025,0.02
 10/28  07:00:00,139.575803234,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,177.334775557,173.812275557,3.5025,0.02
 10/28  08:00:00,197.961436113,25.5252401347,0.0554582558552,0.0,20.9621400493,23.2339557645,165.514628453,158.512565964,5.8375,1.16456248894
 10/28  09:00:00,220.467887976,25.5252401347,0.444683430059,0.0,41.9242800987,36.8599292233,140.66488246,130.160319889,9.34,1.164562571
 10/28  10:00:00,248.023790885,25.5252401347,1.05828049408,0.0,62.886420148,41.4019203762,115.606439638,105.078939638,10.5075,0.02
 10/28  11:00:00,280.503103065,25.5252401347,1.55802954217,0.0,62.886420148,41.4019203762,94.8272877476,83.1547873542,10.5075,1.16500039332
 10/28  12:00:00,266.666389003,25.5252401347,1.7961190101,0.0,62.886420148,41.4019203762,85.8390969095,74.1665262484,10.5075,1.16507066108
 10/28  13:00:00,265.830434563,25.5252401347,1.93427263026,0.0,62.886420148,41.4019203762,81.8126945952,70.1400592413,10.5075,1.16513535382
 10/28  14:00:00,262.392858195,25.5252401347,2.19393867906,0.0,62.886420148,41.4019203762,73.4290274413,61.7565230637,10.5075,1.16500437763
 10/28  15:00:00,260.998034474,25.5252401347,2.52727313198,0.0,62.886420148,41.4019203762,62.2743523542,50.6019465446,10.5075,1.16490580957
 10/28  16:00:00,263.117814335,25.5252401347,2.69924492142,0.0,62.886420148,41.4019203762,55.9990677908,44.3265706427,10.5075,1.16499714811
 10/28  17:00:00,263.55924717,25.5252401347,2.69143723085,0.0,62.886420148,41.4019203762,58.1176276698,46.4452580252,10.5075,1.16486964465
 10/28  18:00:00,258.551050425,25.5252401347,1.48773238666,0.0,34.9369000822,32.3179380704,73.8475526837,64.5101508239,8.1725,1.16490185989
 10/28  19:00:00,217.236465603,25.5252401347,0.678181954106,0.0,20.9621400493,23.2339557645,80.9514684604,73.9492355746,5.8375,1.16473288584
 10/28  20:00:00,202.903790906,25.5252401347,0.543672480684,0.0,20.9621400493,23.2339557645,87.5715468031,81.7140468031,5.8375,0.02
 10/28  21:00:00,153.843766189,25.5252401347,0.0178013142371,0.0,6.98738001645,14.1499734587,57.0049298256,52.3378672025,3.5025,1.16456262309
 10/28  22:00:00,111.721540143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,143.399908107,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558110186,0.0,1.75125,1.16433110186
 10/28  24:00:00,117.304803274,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,107.815959565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,107.855959518,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553890859,0.0,1.75125,1.16428890859
 10/29  03:00:00,108.285667302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,116.70457179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,118.11261256,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553303553,0.0,1.75125,1.16428303553
 10/29  06:00:00,159.484195592,25.5252401347,0.0416093015255,0.0,6.98738001645,14.1499734587,71.0570169031,67.5345169031,3.5025,0.02
 10/29  07:00:00,167.617686768,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,101.883872299,98.3613722986,3.5025,0.02
 10/29  08:00:00,192.866991843,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,108.684774907,104.017920033,3.5025,1.1643548738
 10/29  09:00:00,168.556405804,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,105.304319869,101.781819869,3.5025,0.02
 10/29  10:00:00,197.599684561,25.5252401347,0.415924096528,0.0,27.9495200658,27.7759469175,100.525447689,92.355853597,7.005,1.16459409192
 10/29  11:00:00,222.334205992,25.5252401347,0.482293953365,0.0,27.9495200658,27.7759469175,99.9794025948,92.9544025948,7.005,0.02
 10/29  12:00:00,232.616925225,25.5252401347,0.980942662137,0.0,41.9242800987,36.8599292233,96.5798329947,86.075051412,9.34,1.16478158277
 10/29  13:00:00,231.664999921,25.5252401347,1.16037407657,0.0,41.9242800987,36.8599292233,90.9372301716,80.4324451109,9.34,1.16478506061
 10/29  14:00:00,227.395880346,25.5252401347,1.39151112252,0.0,41.9242800987,36.8599292233,85.2440034626,74.73935179,9.34,1.16465167259
 10/29  15:00:00,223.65467937,25.5252401347,1.50243649382,0.0,41.9242800987,36.8599292233,82.0840578715,72.7240578715,9.34,0.02
 10/29  16:00:00,221.18747857,25.5252401347,1.32213328354,0.0,41.9242800987,36.8599292233,92.3808166335,81.8760394306,9.34,1.16477720291
 10/29  17:00:00,187.837804473,25.5252401347,0.324140359714,0.0,27.9495200658,27.7759469175,122.833040139,114.663397684,7.005,1.16464245456
 10/29  18:00:00,202.683327994,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,137.395010325,132.705010325,4.67,0.02
 10/29  19:00:00,182.615128769,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,150.139848568,144.305255666,4.67,1.1645929021
 10/29  20:00:00,171.155157859,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,155.808099359,151.118099359,4.67,0.02
 10/29  21:00:00,152.627238608,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,123.270735598,117.436359595,4.67,1.16437600321
 10/29  22:00:00,95.9133185179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,128.982407462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549447953,0.0,1.75125,1.16424447953
 10/29  24:00:00,99.6999767071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,93.8378340638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,92.7620903598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,92.4288441116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920201357,0.0,2.335,1.16420201357
 10/30  04:00:00,98.9854101302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,98.5870313073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,148.997788372,25.5252401347,0.0258012506924,0.0,13.9747600329,18.6919646116,160.216161976,154.381908822,4.67,1.16425315385
 10/30  07:00:00,152.347843374,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,155.556836867,150.866836867,4.67,0.02
 10/30  08:00:00,226.237872333,25.5252401347,0.36805532639,0.0,34.9369000822,32.3179380704,133.90685094,124.569838032,8.1725,1.16451290801
 10/30  09:00:00,256.08440736,25.5252401347,1.38892845608,0.0,62.886420148,41.4019203762,104.549720442,94.0222204415,10.5075,0.02
 10/30  10:00:00,248.265976435,25.5252401347,2.02578375743,0.0,62.886420148,41.4019203762,86.8279702227,75.1556274246,10.5075,1.16484279807
 10/30  11:00:00,279.265302673,25.5252401347,2.62698613794,0.0,62.886420148,41.4019203762,65.5720419866,53.899546894,10.5075,1.16499509254
 10/30  12:00:00,264.98887501,25.5252401347,3.01471589311,0.0,62.886420148,41.4019203762,54.3326079218,42.6599825442,10.5075,1.16512537764
 10/30  13:00:00,264.468718367,25.5252401347,3.39694591322,0.0,62.886420148,41.4019203762,40.7389010671,29.066205205,10.5075,1.16519586201
 10/30  14:00:00,260.485475728,25.5252401347,3.74562213108,0.0,62.886420148,41.4019203762,31.0531805681,19.3806345844,10.5075,1.16504598375
 10/30  15:00:00,257.138489031,25.5252401347,4.03087155941,0.0,62.886420148,41.4019203762,23.3825951936,11.7102170044,10.5075,1.16487818926
 10/30  16:00:00,257.495904658,25.5252401347,4.06526270627,0.0,62.886420148,41.4019203762,24.7756617388,13.1031907741,10.5075,1.16497096467
 10/30  17:00:00,256.092239559,25.5252401347,3.79429838477,0.0,62.886420148,41.4019203762,37.0923741275,25.4199948407,10.5075,1.16487928674
 10/30  18:00:00,264.431758144,25.5252401347,2.98239496334,0.0,41.9242800987,36.8599292233,51.2234994171,40.7186552864,9.34,1.16484413066
 10/30  19:00:00,252.323008716,25.5252401347,2.67279829031,0.0,41.9242800987,36.8599292233,60.8677745412,51.5077745412,9.34,0.02
 10/30  20:00:00,223.360661326,25.5252401347,1.96686391404,0.0,34.9369000822,32.3179380704,70.559484958,61.2222235425,8.1725,1.16476141546
 10/30  21:00:00,159.040953793,25.5252401347,0.556132781497,0.0,13.9747600329,18.6919646116,46.2405571353,40.4060359606,4.67,1.16452117468
 10/30  22:00:00,103.133371298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,136.346597677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,109.043919098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920947364,0.0,2.335,1.16420947364
 10/31  01:00:00,100.031232711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,98.9219390885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,98.4078865552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,122.322076899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922239249,0.0,2.335,1.16422239249
 10/31  05:00:00,121.602214608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,172.76509494,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,139.651176198,134.961176198,4.67,0.02
 10/31  07:00:00,172.083876493,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,151.549104932,145.714730324,4.67,1.16437460785
 10/31  08:00:00,234.095291402,25.5252401347,0.297690315626,0.0,34.9369000822,32.3179380704,137.635918724,129.443418724,8.1725,0.02
 10/31  09:00:00,263.00408941,25.5252401347,1.03197262979,0.0,62.886420148,41.4019203762,114.194180211,102.521959557,10.5075,1.16472065383
 10/31  10:00:00,257.638007406,25.5252401347,1.43224000885,0.0,62.886420148,41.4019203762,98.6311341406,86.9588375091,10.5075,1.16479663142
 10/31  11:00:00,283.475836017,25.5252401347,1.76378548701,0.0,62.886420148,41.4019203762,88.5306342992,76.8581305936,10.5075,1.16500370567
 10/31  12:00:00,269.688851765,25.5252401347,2.07507176435,0.0,62.886420148,41.4019203762,77.9266709272,66.2540178697,10.5075,1.16515305743
 10/31  13:00:00,271.230427144,25.5252401347,2.47330532206,0.0,62.886420148,41.4019203762,66.1419129984,54.4691900444,10.5075,1.16522295403
 10/31  14:00:00,268.375516668,25.5252401347,2.81801888147,0.0,62.886420148,41.4019203762,55.8496048068,44.1770656433,10.5075,1.16503916346
 10/31  15:00:00,267.216470484,25.5252401347,3.15692218478,0.0,62.886420148,41.4019203762,46.5022571233,34.8299001469,10.5075,1.16485697646
 10/31  16:00:00,269.442563212,25.5252401347,3.34201362014,0.0,62.886420148,41.4019203762,42.1998663966,30.5274108306,10.5075,1.16495556602
 10/31  17:00:00,271.590253791,25.5252401347,3.2275414528,0.0,62.886420148,41.4019203762,48.1492948883,36.4769256399,10.5075,1.16486924838
 10/31  18:00:00,274.335675745,25.5252401347,2.30445644635,0.0,41.9242800987,36.8599292233,65.2447366791,55.8847366791,9.34,0.02
 10/31  19:00:00,253.746789033,25.5252401347,1.96831580097,0.0,41.9242800987,36.8599292233,78.7495287055,68.244849473,9.34,1.16467923249
 10/31  20:00:00,228.202162704,25.5252401347,1.26400804378,0.0,34.9369000822,32.3179380704,86.8544611618,77.5172512478,8.1725,1.16470991398
 10/31  21:00:00,163.517931659,25.5252401347,0.229184588591,0.0,13.9747600329,18.6919646116,60.0497933228,55.3597933228,4.67,0.02
 10/31  22:00:00,113.693188116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935597414,0.0,2.335,1.16435597414
 10/31  23:00:00,146.683675058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,122.975966391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  01:00:00,115.210982697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921541541,0.0,2.335,1.16421541541
 11/01  02:00:00,113.94234779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,113.332778734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,121.484719702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920808954,0.0,2.335,1.16420808954
 11/01  05:00:00,120.832589968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,171.792716373,25.5252401347,0.218586124842,0.0,13.9747600329,18.6919646116,64.8926060577,60.2026060577,4.67,0.02
 11/01  07:00:00,179.946709092,25.5252401347,0.199740319924,0.0,13.9747600329,18.6919646116,92.2166923976,86.3823231131,4.67,1.1643692845
 11/01  08:00:00,252.023843165,25.5252401347,1.00037270145,0.0,34.9369000822,32.3179380704,85.4157775221,77.2232775221,8.1725,0.02
 11/01  09:00:00,282.714781005,25.5252401347,2.33614803221,0.0,62.886420148,41.4019203762,70.5692281682,58.8970566898,10.5075,1.16467147836
 11/01  10:00:00,277.735124301,25.5252401347,2.61779703356,0.0,62.886420148,41.4019203762,65.5685973715,53.8963168107,10.5075,1.16478056079
 11/01  11:00:00,298.263692505,25.5252401347,2.93230995842,0.0,62.886420148,41.4019203762,58.9382078914,47.2656654057,10.5075,1.16504248571
 11/01  12:00:00,285.795767349,25.5252401347,3.09311855669,0.0,62.886420148,41.4019203762,55.9110097075,44.238298664,10.5075,1.1652110435
 11/01  13:00:00,284.775291712,25.5252401347,3.18112845711,0.0,62.886420148,41.4019203762,54.6670331681,42.9945027668,10.5075,1.16503040133
 11/01  14:00:00,280.290291132,25.5252401347,3.38949627356,0.0,62.886420148,41.4019203762,48.5726846284,36.9001219581,10.5075,1.16506267027
 11/01  15:00:00,277.108739466,25.5252401347,3.57459741345,0.0,62.886420148,41.4019203762,42.5567641737,30.8843981588,10.5075,1.16486601492
 11/01  16:00:00,277.094145092,25.5252401347,3.56711860104,0.0,62.886420148,41.4019203762,42.5554326006,32.0279326006,10.5075,0.02
 11/01  17:00:00,280.331552521,25.5252401347,3.49148975295,0.0,62.886420148,41.4019203762,47.4222781343,35.7497900944,10.5075,1.16498803995
 11/01  18:00:00,284.204761636,25.5252401347,2.65636527324,0.0,41.9242800987,36.8599292233,57.6492165896,47.1444154268,9.34,1.16480116286
 11/01  19:00:00,272.516114717,25.5252401347,2.36673528472,0.0,41.9242800987,36.8599292233,66.4069738203,55.9023154116,9.34,1.16465840872
 11/01  20:00:00,247.731978203,25.5252401347,1.7513020164,0.0,34.9369000822,32.3179380704,68.9030527735,59.5658647144,8.1725,1.16468805909
 11/01  21:00:00,178.748741607,25.5252401347,0.586115672272,0.0,13.9747600329,18.6919646116,31.7278121026,27.0378121026,4.67,0.02
 11/01  22:00:00,122.391866129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936369895,0.0,2.335,1.16436369895
 11/01  23:00:00,153.241023867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,125.145514478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,111.645964768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,106.059644186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923996255,0.0,2.335,1.16423996255
 11/02  03:00:00,101.014333314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,102.647889469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,97.4239988876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922354237,0.0,2.335,1.16422354237
 11/02  06:00:00,142.550086534,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,212.090651872,207.400651872,4.67,0.02
 11/02  07:00:00,139.093665806,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,224.661088066,219.971088066,4.67,0.02
 11/02  08:00:00,210.236849905,25.5252401347,0.0559664159613,0.0,34.9369000822,32.3179380704,205.019906466,195.682843585,8.1725,1.16456288109
 11/02  09:00:00,234.285878778,25.5252401347,0.314942880745,0.0,62.886420148,41.4019203762,179.056243466,167.3840897,10.5075,1.16465376647
 11/02  10:00:00,225.699673415,25.5252401347,0.585554922229,0.0,62.886420148,41.4019203762,163.735199181,153.207699181,10.5075,0.02
 11/02  11:00:00,256.014350835,25.5252401347,0.742187727285,0.0,62.886420148,41.4019203762,150.636466752,138.963888974,10.5075,1.16507777834
 11/02  12:00:00,236.172622577,25.5252401347,0.998882653161,0.0,62.886420148,41.4019203762,133.913093028,121.095346775,10.5075,2.31024625277
 11/02  13:00:00,235.032046596,25.5252401347,1.37044651132,0.0,62.886420148,41.4019203762,120.28953597,108.616918402,10.5075,1.16511756846
 11/02  14:00:00,231.575589253,25.5252401347,1.74569183554,0.0,62.886420148,41.4019203762,110.775154655,99.1027529422,10.5075,1.16490171299
 11/02  15:00:00,228.568868068,25.5252401347,2.08169233788,0.0,62.886420148,41.4019203762,101.261881587,90.7343815866,10.5075,0.02
 11/02  16:00:00,227.547508736,25.5252401347,2.03064990888,0.0,62.886420148,41.4019203762,110.151889273,98.4794659535,10.5075,1.16492331932
 11/02  17:00:00,229.212583476,25.5252401347,1.77941831072,0.0,62.886420148,41.4019203762,125.652420903,113.980089433,10.5075,1.16483146994
 11/02  18:00:00,237.214562943,25.5252401347,0.952972971254,0.0,41.9242800987,36.8599292233,143.989944556,133.485109224,9.34,1.16483533175
 11/02  19:00:00,220.414905421,25.5252401347,0.725723297025,0.0,41.9242800987,36.8599292233,161.866929341,151.36226121,9.34,1.16466813078
 11/02  20:00:00,195.022918816,25.5252401347,0.31280769182,0.0,34.9369000822,32.3179380704,176.04236703,167.84986703,8.1725,0.02
 11/02  21:00:00,137.473764975,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,156.270467634,150.435883957,4.67,1.16458367662
 11/02  22:00:00,81.1610614696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,116.151082158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929659826,0.0,2.335,1.16429659826
 11/02  24:00:00,85.478910169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,79.2376433778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,78.7899534749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922613369,0.0,2.335,1.16422613369
 11/03  03:00:00,78.4474950947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,100.614611557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,100.616089089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,151.806927725,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,356.126044401,350.291788603,4.67,1.16425579798
 11/03  07:00:00,143.397956567,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,331.005272721,326.315272721,4.67,0.02
 11/03  08:00:00,207.337318654,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,283.407417711,274.070375518,8.1725,1.16454219272
 11/03  09:00:00,232.367354253,25.5252401347,0.0892875953566,0.0,62.886420148,41.4019203762,228.513007613,217.985507613,10.5075,0.02
 11/03  10:00:00,223.54381407,25.5252401347,0.251829519664,0.0,62.886420148,41.4019203762,189.685264071,178.012938467,10.5075,1.16482560427
 11/03  11:00:00,256.829946406,25.5252401347,0.866014234629,0.0,62.886420148,41.4019203762,147.066598765,135.393923454,10.5075,1.16517531044
 11/03  12:00:00,239.37169236,25.5252401347,1.26046943439,0.0,62.886420148,41.4019203762,121.964082586,110.291520319,10.5075,1.1650622668
 11/03  13:00:00,237.439834358,25.5252401347,1.61804444252,0.0,62.886420148,41.4019203762,110.930246377,99.2575998625,10.5075,1.16514651442
 11/03  14:00:00,234.602436715,25.5252401347,2.0622809238,0.0,62.886420148,41.4019203762,98.028519597,86.3559789731,10.5075,1.16504062395
 11/03  15:00:00,232.84760464,25.5252401347,2.64740620574,0.0,62.886420148,41.4019203762,83.040430552,71.3680339109,10.5075,1.16489664113
 11/03  16:00:00,232.556742889,25.5252401347,2.73824970282,0.0,62.886420148,41.4019203762,85.8032806198,74.1307843541,10.5075,1.16499626563
 11/03  17:00:00,233.240136728,25.5252401347,2.34561408585,0.0,62.886420148,41.4019203762,104.219704525,92.547294911,10.5075,1.1649096142
 11/03  18:00:00,238.071286236,25.5252401347,1.10632596957,0.0,41.9242800987,36.8599292233,136.393703525,125.888804174,9.34,1.16489935134
 11/03  19:00:00,214.596718361,25.5252401347,0.895725930788,0.0,41.9242800987,36.8599292233,149.331058407,138.826350895,9.34,1.16470751258
 11/03  20:00:00,189.547609276,25.5252401347,0.499557772721,0.0,34.9369000822,32.3179380704,162.293705631,154.101205631,8.1725,0.02
 11/03  21:00:00,133.241080931,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,140.36144468,134.526920856,4.67,1.16452382419
 11/03  22:00:00,82.2031941958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,117.019369335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933055129,0.0,2.335,1.16433055129
 11/03  24:00:00,86.9204767731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,78.4286004747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,78.0808510513,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155724319,0.0,1.75125,1.1643224319
 11/04  03:00:00,77.8192779787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,84.1279956482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,83.4994229427,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548219088,0.0,1.75125,1.16423219088
 11/04  06:00:00,122.161385256,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,302.047753963,298.525253963,3.5025,0.02
 11/04  07:00:00,121.068237515,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,284.921465884,281.398965884,3.5025,0.02
 11/04  08:00:00,180.773581579,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,247.636711885,240.634603797,5.8375,1.16460808762
 11/04  09:00:00,200.22918785,25.5252401347,0.145282674514,0.0,41.9242800987,36.8599292233,189.896156747,179.391527951,9.34,1.1646287956
 11/04  10:00:00,231.449002965,25.5252401347,0.904608937226,0.0,62.886420148,41.4019203762,135.101693641,124.574193641,10.5075,0.02
 11/04  11:00:00,267.046148615,25.5252401347,1.76132095189,0.0,62.886420148,41.4019203762,97.7212489738,86.0487277901,10.5075,1.16502118377
 11/04  12:00:00,252.534953019,25.5252401347,2.4225888527,0.0,62.886420148,41.4019203762,76.1282465778,64.4556365672,10.5075,1.16511001057
 11/04  13:00:00,252.929570811,25.5252401347,3.00181996693,0.0,62.886420148,41.4019203762,60.9535411375,48.1358249717,10.5075,2.31021616579
 11/04  14:00:00,250.055420071,25.5252401347,3.62508220957,0.0,62.886420148,41.4019203762,44.6716197494,34.1441197494,10.5075,0.02
 11/04  15:00:00,246.653649549,25.5252401347,4.03347259249,0.0,62.886420148,41.4019203762,38.8932236415,27.2207315761,10.5075,1.1649920654
 11/04  16:00:00,245.655770617,25.5252401347,4.05943637208,0.0,62.886420148,41.4019203762,42.6090607637,30.9366657609,10.5075,1.1648950028
 11/04  17:00:00,247.140981253,25.5252401347,3.80317111783,0.0,62.886420148,41.4019203762,55.9294063133,44.2569184414,10.5075,1.16498787189
 11/04  18:00:00,237.674625395,25.5252401347,1.92810417489,0.0,34.9369000822,32.3179380704,87.4916871482,78.1543472237,8.1725,1.16483992453
 11/04  19:00:00,189.835949297,25.5252401347,0.649986366599,0.0,20.9621400493,23.2339557645,112.938002596,105.93579358,5.8375,1.1647090155
 11/04  20:00:00,177.166631371,25.5252401347,0.449018036596,0.0,20.9621400493,23.2339557645,123.991714558,118.134214558,5.8375,0.02
 11/04  21:00:00,132.089239205,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,94.0061827279,89.3392128911,3.5025,1.16446983681
 11/04  22:00:00,87.8820780604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,121.6760317,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564929921,0.0,1.75125,1.16439929921
 11/04  24:00:00,91.8379821721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,84.3721163019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,83.220322465,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555782757,0.0,1.75125,1.16430782757
 11/05  03:00:00,82.1292369749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,88.3143640902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,87.68392158,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549260515,0.0,1.75125,1.16424260515
 11/05  06:00:00,125.691939533,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,248.016154853,244.493654853,3.5025,0.02
 11/05  07:00:00,126.56830828,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,240.85471695,237.33221695,3.5025,0.02
 11/05  08:00:00,160.849668738,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,196.371347823,191.70449147,3.5025,1.16435635364
 11/05  09:00:00,141.776683269,25.5252401347,0.0365442974952,0.0,6.98738001645,14.1499734587,151.8745539,148.3520539,3.5025,0.02
 11/05  10:00:00,184.39490636,25.5252401347,0.332823015159,0.0,27.9495200658,27.7759469175,107.393512248,99.2238630076,7.005,1.16464924006
 11/05  11:00:00,221.504368251,25.5252401347,0.830992373645,0.0,27.9495200658,27.7759469175,74.7536924106,66.5840217061,7.005,1.16467070456
 11/05  12:00:00,241.702125084,25.5252401347,2.16253906264,0.0,41.9242800987,36.8599292233,45.5348445215,36.1748445215,9.34,0.02
 11/05  13:00:00,245.992263554,25.5252401347,2.79832369297,0.0,41.9242800987,36.8599292233,29.4660089967,18.9613303915,9.34,1.16467860519
 11/05  14:00:00,243.110865206,25.5252401347,3.11806660172,0.0,41.9242800987,36.8599292233,19.5819147608,9.0771794459,9.34,1.16473531493
 11/05  15:00:00,241.041807128,25.5252401347,3.30965979402,0.0,41.9242800987,36.8599292233,14.6011433162,4.09647837068,9.34,1.16466494554
 11/05  16:00:00,242.136948897,25.5252401347,3.48774066259,0.0,41.9242800987,36.8599292233,11.1501797708,1.79017977085,9.34,0.02
 11/05  17:00:00,214.215010866,25.5252401347,2.22560889764,0.0,27.9495200658,27.7759469175,27.1006863058,18.9309301827,7.005,1.16475612315
 11/05  18:00:00,223.052672493,25.5252401347,0.895228384043,0.0,13.9747600329,18.6919646116,52.0223165194,46.1877452816,4.67,1.16457123784
 11/05  19:00:00,206.335012816,25.5252401347,0.638894582663,0.0,13.9747600329,18.6919646116,66.9495258257,62.2595258257,4.67,0.02
 11/05  20:00:00,191.844441356,25.5252401347,0.469347017162,0.0,13.9747600329,18.6919646116,80.2010748334,74.3665535614,4.67,1.16452127196
 11/05  21:00:00,169.544287988,25.5252401347,0.397417080571,0.0,13.9747600329,18.6919646116,42.7947178795,38.1047178795,4.67,0.02
 11/05  22:00:00,110.976362696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556976097,0.0,1.75125,1.16431976097
 11/05  23:00:00,141.929138875,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,114.748269981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,105.035561165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,102.209160326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924161891,0.0,2.335,1.16424161891
 11/06  03:00:00,100.290059206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,98.255443425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,102.777416517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924082265,0.0,2.335,1.16424082265
 11/06  06:00:00,100.842213239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,139.369170595,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,197.112322727,192.422322727,4.67,0.02
 11/06  08:00:00,152.483658121,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,172.522033858,166.68766081,4.67,1.1643730481
 11/06  09:00:00,237.701798762,25.5252401347,0.558211558156,0.0,34.9369000822,32.3179380704,116.170344231,107.977844231,8.1725,0.02
 11/06  10:00:00,274.835249512,25.5252401347,2.22913367627,0.0,62.886420148,41.4019203762,65.3472381468,53.6751047865,10.5075,1.16463336024
 11/06  11:00:00,271.593488678,25.5252401347,3.3520953111,0.0,62.886420148,41.4019203762,33.8635479971,22.191134644,10.5075,1.16491335314
 11/06  12:00:00,300.483093797,25.5252401347,4.13915385574,0.0,62.886420148,41.4019203762,12.5965222094,0.923830772515,10.5075,1.16519143692
 11/06  13:00:00,291.153256626,25.5252401347,4.81512340938,0.0,62.886420148,41.4019203762,11.6726178692,0.0,10.5075,1.16511786922
 11/06  14:00:00,292.058043991,25.5252401347,5.32303928106,0.0,62.886420148,41.4019203762,11.6727036127,0.0,10.5075,1.16520361266
 11/06  15:00:00,286.953148256,25.5252401347,5.71169715588,0.0,62.886420148,41.4019203762,11.6725305851,0.0,10.5075,1.16503058506
 11/06  16:00:00,283.224792397,25.5252401347,6.08881706199,0.0,62.886420148,41.4019203762,11.6723590769,0.0,10.5075,1.16485907685
 11/06  17:00:00,284.127028986,25.5252401347,5.74487238583,0.0,62.886420148,41.4019203762,11.6724730384,0.0,10.5075,1.16497303843
 11/06  18:00:00,286.331735244,25.5252401347,4.45613568061,0.0,62.886420148,41.4019203762,16.2758916952,4.60349237685,10.5075,1.16489931832
 11/06  19:00:00,276.954461307,25.5252401347,3.0562322779,0.0,41.9242800987,36.8599292233,36.5644689159,27.2044689159,9.34,0.02
 11/06  20:00:00,263.077120875,25.5252401347,2.57175847001,0.0,41.9242800987,36.8599292233,56.9422074499,46.4374885108,9.34,1.16471893909
 11/06  21:00:00,232.49681357,25.5252401347,1.60192424914,0.0,34.9369000822,32.3179380704,77.5784721283,68.2412095804,8.1725,1.16476254796
 11/06  22:00:00,166.284584801,25.5252401347,0.46198315378,0.0,13.9747600329,18.6919646116,50.8657418762,46.1757418762,4.67,0.02
 11/06  23:00:00,111.365769532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941318895,0.0,2.335,1.16441318895
 11/06  24:00:00,142.461382859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,115.385903766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,106.27728572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927555871,0.0,2.335,1.16427555871
 11/07  03:00:00,105.644714201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,104.490844644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,126.967557318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920692085,0.0,2.335,1.16420692085
 11/07  06:00:00,125.45073221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,162.988293544,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,162.585650112,157.895650112,4.67,0.02
 11/07  08:00:00,168.985878188,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,146.895472799,141.06103029,4.67,1.16444250897
 11/07  09:00:00,242.129706159,25.5252401347,0.745044238744,0.0,34.9369000822,32.3179380704,100.199502694,92.0070026939,8.1725,0.02
 11/07  10:00:00,278.089039924,25.5252401347,2.21737494274,0.0,62.886420148,41.4019203762,60.4897782582,48.8175163264,10.5075,1.16476193181
 11/07  11:00:00,278.978717459,25.5252401347,3.40783034784,0.0,62.886420148,41.4019203762,26.593036,14.9206496509,10.5075,1.16488634911
 11/07  12:00:00,308.551649129,25.5252401347,4.98593898368,0.0,62.886420148,41.4019203762,11.6726677594,0.0,10.5075,1.1651677594
 11/07  13:00:00,301.800826337,25.5252401347,5.97784537585,0.0,62.886420148,41.4019203762,11.6725965596,0.0,10.5075,1.16509655961
 11/07  14:00:00,302.58431337,25.5252401347,6.6729179312,0.0,62.886420148,41.4019203762,11.6726848424,0.0,10.5075,1.16518484237
 11/07  15:00:00,296.916433925,25.5252401347,7.41248502059,0.0,62.886420148,41.4019203762,11.6725136357,0.0,10.5075,1.16501363573
 11/07  16:00:00,292.903017239,25.5252401347,8.16716064807,0.0,62.886420148,41.4019203762,11.6723439196,0.0,10.5075,1.16484391962
 11/07  17:00:00,290.707302392,25.5252401347,7.16729073779,0.0,62.886420148,41.4019203762,11.6724604423,0.0,10.5075,1.16496044232
 11/07  18:00:00,294.437000234,25.5252401347,5.57012508833,0.0,62.886420148,41.4019203762,12.4252912549,0.752902397652,10.5075,1.16488885728
 11/07  19:00:00,284.833960341,25.5252401347,3.93050915862,0.0,41.9242800987,36.8599292233,15.6665033375,6.30650333754,9.34,0.02
 11/07  20:00:00,261.432862026,25.5252401347,2.99518480702,0.0,41.9242800987,36.8599292233,43.5574075528,33.0526975163,9.34,1.16471003647
 11/07  21:00:00,232.84440317,25.5252401347,2.0972375731,0.0,34.9369000822,32.3179380704,59.0874653524,49.7502095248,8.1725,1.16475582763
 11/07  22:00:00,167.037010367,25.5252401347,0.689878408019,0.0,13.9747600329,18.6919646116,31.7071668173,27.0171668173,4.67,0.02
 11/07  23:00:00,115.927202257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940715252,0.0,2.335,1.16440715252
 11/07  24:00:00,146.593209674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,121.603342908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,112.466472739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927007657,0.0,2.335,1.16427007657
 11/08  03:00:00,111.23677431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,110.314911963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,116.084500965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920201626,0.0,2.335,1.16420201626
 11/08  06:00:00,113.485367288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  07:00:00,153.932041079,25.5252401347,0.00464815924439,0.0,13.9747600329,18.6919646116,139.850618442,135.160618442,4.67,0.02
 11/08  08:00:00,164.018760181,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,134.752204063,128.917764853,4.67,1.16443921017
 11/08  09:00:00,247.893450784,25.5252401347,1.01921183415,0.0,34.9369000822,32.3179380704,82.9859112489,74.7934112489,8.1725,0.02
 11/08  10:00:00,286.370156758,25.5252401347,3.0898999022,0.0,62.886420148,41.4019203762,33.9077832377,22.2355217219,10.5075,1.16476151582
 11/08  11:00:00,282.02706124,25.5252401347,4.00575869704,0.0,62.886420148,41.4019203762,12.8839539008,1.21156538815,10.5075,1.16488851268
 11/08  12:00:00,306.033771966,25.5252401347,5.04067933188,0.0,62.886420148,41.4019203762,11.6726731833,0.0,10.5075,1.16517318335
 11/08  13:00:00,296.884001624,25.5252401347,5.79235694232,0.0,62.886420148,41.4019203762,11.6726042245,0.0,10.5075,1.16510422449
 11/08  14:00:00,297.666208858,25.5252401347,6.88174974639,0.0,62.886420148,41.4019203762,11.6726951592,0.0,10.5075,1.16519515915
 11/08  15:00:00,290.131029771,25.5252401347,7.57840934337,0.0,62.886420148,41.4019203762,11.6725257242,0.0,10.5075,1.16502572418
 11/08  16:00:00,283.277425552,25.5252401347,7.52406996188,0.0,62.886420148,41.4019203762,11.6723577782,0.0,10.5075,1.16485777818
 11/08  17:00:00,282.786778244,25.5252401347,6.68360450995,0.0,62.886420148,41.4019203762,11.6724768611,0.0,10.5075,1.16497686108
 11/08  18:00:00,286.786590747,25.5252401347,5.3647721535,0.0,62.886420148,41.4019203762,12.3534266034,0.681019261821,10.5075,1.16490734158
 11/08  19:00:00,277.578262583,25.5252401347,3.80990785416,0.0,41.9242800987,36.8599292233,21.390513545,12.030513545,9.34,0.02
 11/08  20:00:00,263.382161075,25.5252401347,3.08552604294,0.0,41.9242800987,36.8599292233,44.0219713448,33.5172411817,9.34,1.16473016302
 11/08  21:00:00,233.331811664,25.5252401347,2.18298783963,0.0,34.9369000822,32.3179380704,60.669234974,51.3319568973,8.1725,1.16477807668
 11/08  22:00:00,166.605081872,25.5252401347,0.633089861071,0.0,13.9747600329,18.6919646116,41.2021033286,36.5121033286,4.67,0.02
 11/08  23:00:00,110.312121161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940647126,0.0,2.335,1.16440647126
 11/08  24:00:00,141.955927719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,115.215795141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,106.129559489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922508927,0.0,2.335,1.16422508927
 11/09  03:00:00,104.922531695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  04:00:00,103.188867475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,108.089364927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922618508,0.0,2.335,1.16422618508
 11/09  06:00:00,105.714702739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  07:00:00,148.328922075,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,158.464761411,153.774761411,4.67,0.02
 11/09  08:00:00,158.83617264,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,146.840223062,141.005758185,4.67,1.16446487661
 11/09  09:00:00,240.245219185,25.5252401347,0.773073420296,0.0,34.9369000822,32.3179380704,103.838270022,95.6457700223,8.1725,0.02
 11/09  10:00:00,278.689829202,25.5252401347,2.68854388834,0.0,62.886420148,41.4019203762,51.0349059697,39.3627750679,10.5075,1.16463090177
 11/09  11:00:00,277.860019314,25.5252401347,3.87938071015,0.0,62.886420148,41.4019203762,18.339776971,6.66735724393,10.5075,1.16491972706
 11/09  12:00:00,302.211773708,25.5252401347,4.56657244789,0.0,62.886420148,41.4019203762,11.6727076029,0.0,10.5075,1.16520760286
 11/09  13:00:00,290.320390461,25.5252401347,5.23230921153,0.0,62.886420148,41.4019203762,11.6726407587,0.0,10.5075,1.16514075871
 11/09  14:00:00,288.78887833,25.5252401347,5.85457047677,0.0,62.886420148,41.4019203762,11.6727344525,0.0,10.5075,1.16523445246
 11/09  15:00:00,282.693315138,25.5252401347,6.26381768098,0.0,62.886420148,41.4019203762,11.672566734,0.0,10.5075,1.165066734
 11/09  16:00:00,277.179113809,25.5252401347,6.50927455772,0.0,62.886420148,41.4019203762,11.6724005317,0.0,10.5075,1.16490053172
 11/09  17:00:00,277.363110105,25.5252401347,6.09262939647,0.0,62.886420148,41.4019203762,11.6725221697,0.0,10.5075,1.16502216972
 11/09  18:00:00,282.483335354,25.5252401347,5.17741405614,0.0,62.886420148,41.4019203762,12.685474812,1.01302016809,10.5075,1.16495464388
 11/09  19:00:00,274.284588803,25.5252401347,3.92035362523,0.0,41.9242800987,36.8599292233,25.2615821363,15.9015821363,9.34,0.02
 11/09  20:00:00,260.494525003,25.5252401347,3.33370742324,0.0,41.9242800987,36.8599292233,43.797105088,33.2923259043,9.34,1.16477918371
 11/09  21:00:00,229.186742112,25.5252401347,2.41111991569,0.0,34.9369000822,32.3179380704,59.2276594717,49.8904927305,8.1725,1.16466674125
 11/09  22:00:00,164.907183347,25.5252401347,0.877551607222,0.0,13.9747600329,18.6919646116,28.4550375358,23.7650375358,4.67,0.02
 11/09  23:00:00,109.395294453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941082729,0.0,2.335,1.16441082729
 11/09  24:00:00,141.810140697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,114.372675868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,103.97151816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927759981,0.0,2.335,1.16427759981
 11/10  03:00:00,101.836054633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  04:00:00,100.657239837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,124.234401747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921409377,0.0,2.335,1.16421409377
 11/10  06:00:00,123.784585107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,166.009110394,25.5252401347,0.00502881175325,0.0,13.9747600329,18.6919646116,135.610700809,130.920700809,4.67,0.02
 11/10  08:00:00,167.279548462,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,140.34052213,134.506104988,4.67,1.16441714216
 11/10  09:00:00,240.876494381,25.5252401347,0.95432513379,0.0,34.9369000822,32.3179380704,95.1865510724,86.9940510724,8.1725,0.02
 11/10  10:00:00,277.819398266,25.5252401347,2.80259973419,0.0,62.886420148,41.4019203762,51.713034839,40.0408467344,10.5075,1.16468810463
 11/10  11:00:00,274.918701017,25.5252401347,3.67419949124,0.0,62.886420148,41.4019203762,24.5721049067,12.8998146911,10.5075,1.16479021559
 11/10  12:00:00,302.887200688,25.5252401347,4.49895087243,0.0,62.886420148,41.4019203762,11.6725281092,0.0,10.5075,1.16502810925
 11/10  13:00:00,292.797201797,25.5252401347,5.23341954609,0.0,62.886420148,41.4019203762,11.6727065119,0.0,10.5075,1.16520651187
 11/10  14:00:00,291.741667134,25.5252401347,5.5206941061,0.0,62.886420148,41.4019203762,11.6725440095,0.0,10.5075,1.16504400952
 11/10  15:00:00,286.679696029,25.5252401347,5.89809126852,0.0,62.886420148,41.4019203762,11.6724172164,0.0,10.5075,1.16491721644
 11/10  16:00:00,282.994145251,25.5252401347,6.41300281482,0.0,62.886420148,41.4019203762,11.672472649,0.0,10.5075,1.16497264899
 11/10  17:00:00,284.499537512,25.5252401347,5.97938898358,0.0,62.886420148,41.4019203762,11.6723905521,0.0,10.5075,1.16489055214
 11/10  18:00:00,291.984862728,25.5252401347,5.23713315109,0.0,62.886420148,41.4019203762,11.6725315192,0.0,10.5075,1.16503151923
 11/10  19:00:00,285.160088984,25.5252401347,4.06588593368,0.0,41.9242800987,36.8599292233,14.6790774366,4.17426751197,9.34,1.16480992459
 11/10  20:00:00,264.559056827,25.5252401347,3.46455959073,0.0,41.9242800987,36.8599292233,28.9433317769,19.5833317769,9.34,0.02
 11/10  21:00:00,235.969706645,25.5252401347,2.53817028076,0.0,34.9369000822,32.3179380704,44.7702444369,35.4329974693,8.1725,1.16474696767
 11/10  22:00:00,170.284507497,25.5252401347,0.974511461495,0.0,13.9747600329,18.6919646116,15.4166441926,9.58212371922,4.67,1.16452047335
 11/10  23:00:00,119.370860144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,149.141034175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,120.249067764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155355697,0.0,1.75125,1.1642855697
 11/11  02:00:00,108.075562975,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,104.552454973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,102.51740572,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549526706,0.0,1.75125,1.16424526706
 11/11  05:00:00,105.497929807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,101.309451772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,128.094655534,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,182.362228049,177.695437843,3.5025,1.16429020588
 11/11  08:00:00,131.892311677,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,181.534004984,178.011504984,3.5025,0.02
 11/11  09:00:00,168.848419269,25.5252401347,0.0178719005984,0.0,6.98738001645,14.1499734587,154.457557064,150.935057064,3.5025,0.02
 11/11  10:00:00,146.146367383,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,140.343117916,135.676233752,3.5025,1.16438416409
 11/11  11:00:00,182.410542233,25.5252401347,0.344428518879,0.0,27.9495200658,27.7759469175,114.476778283,107.451778283,7.005,0.02
 11/11  12:00:00,213.82593505,25.5252401347,0.640196636959,0.0,27.9495200658,27.7759469175,98.3290393032,90.1593677418,7.005,1.16467156134
 11/11  13:00:00,227.990210697,25.5252401347,1.58711362289,0.0,41.9242800987,36.8599292233,76.1186275556,65.6138120626,9.34,1.16481549299
 11/11  14:00:00,229.202869889,25.5252401347,2.18521748198,0.0,41.9242800987,36.8599292233,62.226085378,51.7213232807,9.34,1.16476209734
