Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  15:00:00,224.397320009,25.5252401347,2.3612921599,0.0,41.9242800987,36.8599292233,58.9753846063,49.6153846063,9.34,0.02
 11/11  16:00:00,219.904455882,25.5252401347,2.45244175232,0.0,41.9242800987,36.8599292233,62.9148596869,52.4101962122,9.34,1.16466347469
 11/11  17:00:00,219.862916823,25.5252401347,2.1112051109,0.0,41.9242800987,36.8599292233,79.6959982104,69.19118487,9.34,1.16481334049
 11/11  18:00:00,196.345381754,25.5252401347,0.691025164557,0.0,27.9495200658,27.7759469175,112.195349424,104.025657784,7.005,1.16469164021
 11/11  19:00:00,198.40985452,25.5252401347,0.027335008499,0.0,13.9747600329,18.6919646116,133.664242612,128.974242612,4.67,0.02
 11/11  20:00:00,179.223029156,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,151.64615464,145.81151345,4.67,1.16464118986
 11/11  21:00:00,167.478933194,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,165.408898054,160.718898054,4.67,0.02
 11/11  22:00:00,149.941822843,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,137.757129649,131.922727528,4.67,1.16440212089
 11/11  23:00:00,93.4774601661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,127.172864064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,97.3467746421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551488415,0.0,1.75125,1.16426488415
 11/12  02:00:00,88.6297914326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,86.8301972816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,85.5684238579,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548214633,0.0,1.75125,1.16423214633
 11/12  05:00:00,91.0425942871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,89.9231275442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,121.287839434,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,306.756039502,302.089268296,3.5025,1.16427120606
 11/12  08:00:00,127.222078192,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,273.606391056,270.083891056,3.5025,0.02
 11/12  09:00:00,164.363581739,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,212.794407187,209.271907187,3.5025,0.02
 11/12  10:00:00,144.042779766,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,179.009270726,174.342352033,3.5025,1.16441869243
 11/12  11:00:00,183.690786204,25.5252401347,0.110776467108,0.0,27.9495200658,27.7759469175,138.072683331,129.903061852,7.005,1.16462147827
 11/12  12:00:00,217.911435005,25.5252401347,0.372105637762,0.0,27.9495200658,27.7759469175,100.509751278,93.4847512778,7.005,0.02
 11/12  13:00:00,232.7361153,25.5252401347,1.43209461938,0.0,41.9242800987,36.8599292233,71.7761510352,61.2713702941,9.34,1.16478074116
 11/12  14:00:00,232.583341108,25.5252401347,1.88348999518,0.0,41.9242800987,36.8599292233,62.069089305,51.5643599683,9.34,1.16472933667
 11/12  15:00:00,229.092626285,25.5252401347,2.32917910317,0.0,41.9242800987,36.8599292233,50.9025168203,41.5425168203,9.34,0.02
 11/12  16:00:00,225.764808576,25.5252401347,2.6606478847,0.0,41.9242800987,36.8599292233,47.257102649,36.7522964437,9.34,1.16480620528
 11/12  17:00:00,227.002657379,25.5252401347,2.49210869803,0.0,41.9242800987,36.8599292233,58.3137494458,47.8089681445,9.34,1.16478130135
 11/12  18:00:00,201.95614414,25.5252401347,0.731360137301,0.0,27.9495200658,27.7759469175,100.605375355,92.4356187846,7.005,1.16475657013
 11/12  19:00:00,203.694101022,25.5252401347,0.0148187541367,0.0,13.9747600329,18.6919646116,125.540853497,120.850853497,4.67,0.02
 11/12  20:00:00,184.727123227,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,146.185119563,140.350473437,4.67,1.16464612508
 11/12  21:00:00,172.093319763,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,157.969045545,153.279045545,4.67,0.02
 11/12  22:00:00,154.237271028,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,126.01841206,120.183966434,4.67,1.16444562661
 11/12  23:00:00,98.0255706303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,131.007317416,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550229506,0.0,1.75125,1.16425229506
 11/13  01:00:00,103.720734511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  02:00:00,94.6974483389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,92.7793145432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,91.4052008643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925141138,0.0,2.335,1.16425141138
 11/13  05:00:00,97.2223548677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,96.4793010747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,139.422183071,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,240.210234214,234.37598769,4.67,1.16424652359
 11/13  08:00:00,146.583461446,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,206.493437061,201.803437061,4.67,0.02
 11/13  09:00:00,227.929421361,25.5252401347,0.173650980301,0.0,34.9369000822,32.3179380704,154.873271803,145.536163473,8.1725,1.1646083309
 11/13  10:00:00,266.563017832,25.5252401347,1.56989889098,0.0,62.886420148,41.4019203762,84.3210783063,73.7935783063,10.5075,0.02
 11/13  11:00:00,266.897271601,25.5252401347,2.82132105697,0.0,62.886420148,41.4019203762,45.6852249409,34.0129336324,10.5075,1.16479130843
 11/13  12:00:00,297.879169352,25.5252401347,3.57057693721,0.0,62.886420148,41.4019203762,19.2652242764,7.5925494438,10.5075,1.1651748326
 11/13  13:00:00,289.465571126,25.5252401347,4.44106627552,0.0,62.886420148,41.4019203762,11.6725833395,0.0,10.5075,1.16508333952
 11/13  14:00:00,290.061991542,25.5252401347,5.18345429741,0.0,62.886420148,41.4019203762,11.6726940399,0.0,10.5075,1.16519403987
 11/13  15:00:00,284.300490811,25.5252401347,5.47463585122,0.0,62.886420148,41.4019203762,11.6726084539,0.0,10.5075,1.1651084539
 11/13  16:00:00,280.406539158,25.5252401347,5.86266317965,0.0,62.886420148,41.4019203762,11.6724832936,0.0,10.5075,1.16498329358
 11/13  17:00:00,281.283216225,25.5252401347,5.50861272365,0.0,62.886420148,41.4019203762,11.6724004364,0.0,10.5075,1.16490043642
 11/13  18:00:00,286.092023157,25.5252401347,4.68790326544,0.0,62.886420148,41.4019203762,12.6586328504,0.986090435672,10.5075,1.16504241468
 11/13  19:00:00,278.124683069,25.5252401347,3.48739127507,0.0,41.9242800987,36.8599292233,26.7691520069,16.2642925238,9.34,1.16485948308
 11/13  20:00:00,265.066870136,25.5252401347,2.97631654213,0.0,41.9242800987,36.8599292233,45.316321654,34.8116111957,9.34,1.16471045831
 11/13  21:00:00,235.612625181,25.5252401347,2.29108310169,0.0,34.9369000822,32.3179380704,53.6787551832,45.4862551832,8.1725,0.02
 11/13  22:00:00,167.871839752,25.5252401347,0.896978605855,0.0,13.9747600329,18.6919646116,23.2287331793,17.3941543924,4.67,1.16457878686
 11/13  23:00:00,109.757879529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,141.367474439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928566104,0.0,2.335,1.16428566104
 11/14  01:00:00,114.03926628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,103.767082253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,102.064676591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923192999,0.0,2.335,1.16423192999
 11/14  04:00:00,101.067168261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,123.642868863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,122.009310282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921937377,0.0,2.335,1.16421937377
 11/14  07:00:00,165.467032253,25.5252401347,0.00558060847785,0.0,13.9747600329,18.6919646116,132.677737033,127.987737033,4.67,0.02
 11/14  08:00:00,169.023232835,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,125.141234954,120.451234954,4.67,0.02
 11/14  09:00:00,241.392262113,25.5252401347,1.0382781432,0.0,34.9369000822,32.3179380704,90.4096244333,81.0726043911,8.1725,1.16452004219
 11/14  10:00:00,276.444341657,25.5252401347,2.7605622994,0.0,62.886420148,41.4019203762,52.1754457018,40.5033060347,10.5075,1.1646396671
 11/14  11:00:00,273.570284065,25.5252401347,3.64512644244,0.0,62.886420148,41.4019203762,23.5167446094,12.9892446094,10.5075,0.02
 11/14  12:00:00,301.314735039,25.5252401347,4.47367328412,0.0,62.886420148,41.4019203762,11.6726070616,0.0,10.5075,1.16510706157
 11/14  13:00:00,289.795940764,25.5252401347,4.94895214521,0.0,62.886420148,41.4019203762,12.81789567,0.0,10.5075,2.31039566999
 11/14  14:00:00,287.600154407,25.5252401347,5.64477114251,0.0,62.886420148,41.4019203762,11.6727358709,0.0,10.5075,1.1652358709
 11/14  15:00:00,277.015647422,25.5252401347,6.31314981656,0.0,62.886420148,41.4019203762,11.6725396944,0.0,10.5075,1.16503969439
 11/14  16:00:00,263.92427907,25.5252401347,6.24288585363,0.0,62.886420148,41.4019203762,11.6723653738,0.0,10.5075,1.16486537383
 11/14  17:00:00,259.230622958,25.5252401347,5.5251008983,0.0,62.886420148,41.4019203762,13.9046775593,3.3771775593,10.5075,0.02
 11/14  18:00:00,262.010748534,25.5252401347,4.76767118857,0.0,62.886420148,41.4019203762,35.3791019157,23.7065804335,10.5075,1.16502148214
 11/14  19:00:00,253.644668105,25.5252401347,3.42739193991,0.0,41.9242800987,36.8599292233,61.6449392027,51.1400817914,9.34,1.1648574113
 11/14  20:00:00,226.193159311,25.5252401347,2.80525997322,0.0,41.9242800987,36.8599292233,84.8229130905,74.3181757485,9.34,1.164737342
 11/14  21:00:00,197.097625452,25.5252401347,1.83984453755,0.0,34.9369000822,32.3179380704,100.041499726,90.7042049582,8.1725,1.16479476766
 11/14  22:00:00,137.578038577,25.5252401347,0.491654112595,0.0,13.9747600329,18.6919646116,74.7026664167,70.0126664167,4.67,0.02
 11/14  23:00:00,85.9601305731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938229059,0.0,2.335,1.16438229059
 11/14  24:00:00,119.12438914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,89.174969325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,82.2322012722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992221193,0.0,2.335,1.1642221193
 11/15  03:00:00,81.5527144557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,81.1595972018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,87.3677456847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,86.5835637295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922026467,0.0,2.335,1.16422026467
 11/15  07:00:00,129.871309508,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,254.89990586,250.20990586,4.67,0.02
 11/15  08:00:00,133.377857699,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,237.711632677,233.021632677,4.67,0.02
 11/15  09:00:00,211.164432909,25.5252401347,0.0740268145212,0.0,34.9369000822,32.3179380704,204.516791572,195.179701836,8.1725,1.16458973616
 11/15  10:00:00,238.001334591,25.5252401347,0.572084738183,0.0,62.886420148,41.4019203762,163.737770231,152.065590304,10.5075,1.16467992637
 11/15  11:00:00,230.746628243,25.5252401347,1.03289325023,0.0,62.886420148,41.4019203762,136.195716199,124.523391246,10.5075,1.16482495349
 11/15  12:00:00,262.452605912,25.5252401347,1.61239123788,0.0,62.886420148,41.4019203762,111.32747069,99.6548383374,10.5075,1.16513235241
 11/15  13:00:00,244.255257461,25.5252401347,2.17236484072,0.0,62.886420148,41.4019203762,96.1607210032,84.4881416997,10.5075,1.16507930351
 11/15  14:00:00,242.119344316,25.5252401347,2.54999703014,0.0,62.886420148,41.4019203762,88.4617216566,76.7890332677,10.5075,1.16518838899
 11/15  15:00:00,238.104172887,25.5252401347,2.77558302615,0.0,62.886420148,41.4019203762,85.7237587194,74.0512272991,10.5075,1.16503142033
 11/15  16:00:00,233.780103533,25.5252401347,2.83196898836,0.0,62.886420148,41.4019203762,87.1361093625,75.4637335215,10.5075,1.16487584099
 11/15  17:00:00,235.788652203,25.5252401347,2.63004366981,0.0,62.886420148,41.4019203762,98.5809704711,86.9084577573,10.5075,1.1650127138
 11/15  18:00:00,243.762309229,25.5252401347,2.29294775419,0.0,62.886420148,41.4019203762,113.218984363,101.546526634,10.5075,1.16495772933
 11/15  19:00:00,239.668675792,25.5252401347,1.32547138237,0.0,41.9242800987,36.8599292233,130.140269456,120.780269456,9.34,0.02
 11/15  20:00:00,222.334516069,25.5252401347,0.741100254913,0.0,41.9242800987,36.8599292233,167.31221726,156.807425547,9.34,1.16479171278
 11/15  21:00:00,197.13695707,25.5252401347,0.181838914327,0.0,34.9369000822,32.3179380704,192.530110882,183.192920961,8.1725,1.16468992138
 11/15  22:00:00,140.301015793,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,164.469153321,159.779153321,4.67,0.02
 11/15  23:00:00,85.4717978239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942947728,0.0,2.335,1.16442947728
 11/15  24:00:00,119.924375097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,89.2804861626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992260429,0.0,2.335,1.1642260429
 11/16  02:00:00,82.5206037575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,82.0585810869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,81.8515837526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,88.1440059101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925009903,0.0,2.335,1.16425009903
 11/16  06:00:00,87.4374785537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,130.634879689,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,327.532380061,322.842380061,4.67,0.02
 11/16  08:00:00,135.826556077,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,279.512045605,273.677583865,4.67,1.16446173953
 11/16  09:00:00,213.603022745,25.5252401347,0.0630524019469,0.0,34.9369000822,32.3179380704,218.557794986,210.365294986,8.1725,0.02
 11/16  10:00:00,242.398932688,25.5252401347,0.517093328445,0.0,62.886420148,41.4019203762,160.975245994,149.30299741,10.5075,1.16474858411
 11/16  11:00:00,236.322391567,25.5252401347,1.12724887076,0.0,62.886420148,41.4019203762,125.147313246,113.47494798,10.5075,1.16486526643
 11/16  12:00:00,266.35223978,25.5252401347,1.60304302475,0.0,62.886420148,41.4019203762,104.178539441,92.505918131,10.5075,1.16512131029
 11/16  13:00:00,248.699704508,25.5252401347,2.25529596678,0.0,62.886420148,41.4019203762,85.2766232724,73.6038063267,10.5075,1.16531694569
 11/16  14:00:00,246.663260619,25.5252401347,2.81030343959,0.0,62.886420148,41.4019203762,74.1756553524,62.5029870756,10.5075,1.16516827683
 11/16  15:00:00,242.076300357,25.5252401347,3.10377325695,0.0,62.886420148,41.4019203762,69.6946055939,58.022054915,10.5075,1.16505067899
 11/16  16:00:00,238.825435891,25.5252401347,3.38195697182,0.0,62.886420148,41.4019203762,66.1143857673,54.441971782,10.5075,1.16491398529
 11/16  17:00:00,237.916044248,25.5252401347,2.96710891345,0.0,62.886420148,41.4019203762,85.3095797018,73.6372390552,10.5075,1.16484064666
 11/16  18:00:00,243.634739067,25.5252401347,2.4434300105,0.0,62.886420148,41.4019203762,106.350219338,94.6777256342,10.5075,1.16499370397
 11/16  19:00:00,238.927282625,25.5252401347,1.34399081066,0.0,41.9242800987,36.8599292233,129.468412329,118.963613591,9.34,1.16479873769
 11/16  20:00:00,221.11965954,25.5252401347,0.923386510197,0.0,41.9242800987,36.8599292233,150.453960149,141.093960149,9.34,0.02
 11/16  21:00:00,195.979213856,25.5252401347,0.572562970218,0.0,34.9369000822,32.3179380704,161.402362487,152.065085388,8.1725,1.16477709925
 11/16  22:00:00,138.143832046,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,136.706306505,130.871713968,4.67,1.16459253689
 11/16  23:00:00,82.2638389058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,117.042590873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927759854,0.0,2.335,1.16427759854
 11/17  01:00:00,86.5773014381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,80.1789433097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,79.4676631866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  04:00:00,79.1347828087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924221372,0.0,2.335,1.16424221372
 11/17  05:00:00,101.539299957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,101.264354032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  07:00:00,145.185698572,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,339.452549242,333.618309472,4.67,1.16423976969
 11/17  08:00:00,140.588274626,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,300.262783231,295.572783231,4.67,0.02
 11/17  09:00:00,208.595141603,25.5252401347,0.0268787624539,0.0,34.9369000822,32.3179380704,241.022268915,231.685156854,8.1725,1.1646120607
 11/17  10:00:00,236.237259224,25.5252401347,0.338270587243,0.0,62.886420148,41.4019203762,175.902269312,165.374769312,10.5075,0.02
 11/17  11:00:00,231.72586522,25.5252401347,0.976678921115,0.0,62.886420148,41.4019203762,138.04084789,126.368415543,10.5075,1.16493234756
 11/17  12:00:00,263.181324495,25.5252401347,1.34626613808,0.0,62.886420148,41.4019203762,116.277584637,104.604948299,10.5075,1.1651363376
 11/17  13:00:00,246.156063662,25.5252401347,1.93336674964,0.0,62.886420148,41.4019203762,96.7379610231,85.0651433561,10.5075,1.16531766702
 11/17  14:00:00,245.953745899,25.5252401347,2.60780426175,0.0,62.886420148,41.4019203762,78.6286056679,66.9559313173,10.5075,1.1651743506
 11/17  15:00:00,242.740013571,25.5252401347,2.98288255475,0.0,62.886420148,41.4019203762,71.2463961165,59.5737994722,10.5075,1.16509664433
 11/17  16:00:00,238.341078298,25.5252401347,3.07322138225,0.0,62.886420148,41.4019203762,72.9854311658,61.3129522114,10.5075,1.16497895444
 11/17  17:00:00,239.996276717,25.5252401347,2.90095171046,0.0,62.886420148,41.4019203762,83.8765814277,72.2041773821,10.5075,1.1649040456
 11/17  18:00:00,247.459571919,25.5252401347,2.59852737455,0.0,62.886420148,41.4019203762,98.0000406558,86.327484438,10.5075,1.16505621776
 11/17  19:00:00,242.556085933,25.5252401347,1.50685306949,0.0,41.9242800987,36.8599292233,120.158393841,109.653513868,9.34,1.16487997281
 11/17  20:00:00,218.435793556,25.5252401347,1.08086996407,0.0,41.9242800987,36.8599292233,136.643664024,126.138926557,9.34,1.16473746749
 11/17  21:00:00,192.284619672,25.5252401347,0.701537517565,0.0,34.9369000822,32.3179380704,147.451033186,139.258533186,8.1725,0.02
 11/17  22:00:00,135.623745353,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,126.135961377,120.30134871,4.67,1.16461266725
 11/17  23:00:00,85.223923427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,119.611526828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993216636,0.0,2.335,1.1643216636
 11/18  01:00:00,86.990042631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,79.9532157664,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562443135,0.0,1.75125,1.16437443135
 11/18  03:00:00,79.1298197055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,78.7052676028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,84.9759310904,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554075255,0.0,1.75125,1.16429075255
 11/18  06:00:00,84.3216540723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,116.009414051,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,273.257936734,269.735436734,3.5025,0.02
 11/18  08:00:00,118.694867068,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,244.488323572,239.821282404,3.5025,1.16454116819
 11/18  09:00:00,183.156422052,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,200.219721611,194.362221611,5.8375,0.02
 11/18  10:00:00,208.198752394,25.5252401347,0.481347856598,0.0,41.9242800987,36.8599292233,143.776296421,133.271619109,9.34,1.16467731194
 11/18  11:00:00,240.768720021,25.5252401347,1.82917489687,0.0,62.886420148,41.4019203762,90.707274694,79.0349084948,10.5075,1.16486619915
 11/18  12:00:00,274.153325912,25.5252401347,2.81139651883,0.0,62.886420148,41.4019203762,63.5718541809,51.8993142747,10.5075,1.16503990614
 11/18  13:00:00,260.44887447,25.5252401347,3.40767181451,0.0,62.886420148,41.4019203762,46.7993648469,35.126664885,10.5075,1.16519996187
 11/18  14:00:00,261.344811492,25.5252401347,4.06850348372,0.0,62.886420148,41.4019203762,30.6640695896,18.9915009843,10.5075,1.16506860532
 11/18  15:00:00,257.044361521,25.5252401347,4.48927946926,0.0,62.886420148,41.4019203762,23.6950735489,12.0226329823,10.5075,1.16494056667
 11/18  16:00:00,251.644245462,25.5252401347,4.51833284446,0.0,62.886420148,41.4019203762,27.1630078997,15.4906256573,10.5075,1.16488224239
 11/18  17:00:00,255.451770735,25.5252401347,4.16332977056,0.0,62.886420148,41.4019203762,41.2301936021,29.5576698419,10.5075,1.1650237602
 11/18  18:00:00,258.791613851,25.5252401347,3.73667882888,0.0,62.886420148,41.4019203762,57.9392216313,46.2667873844,10.5075,1.16493424688
 11/18  19:00:00,238.920516555,25.5252401347,2.0318920596,0.0,34.9369000822,32.3179380704,84.9240919304,75.5865830583,8.1725,1.16500887207
 11/18  20:00:00,189.879672427,25.5252401347,0.752448266215,0.0,20.9621400493,23.2339557645,107.115200587,101.257700587,5.8375,0.02
 11/18  21:00:00,176.248454908,25.5252401347,0.552466041758,0.0,20.9621400493,23.2339557645,119.502788026,112.500571182,5.8375,1.16471684357
 11/18  22:00:00,131.262054852,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,87.3437808367,82.6767521362,3.5025,1.16452870052
 11/18  23:00:00,88.1802568581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,122.425350376,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566370296,0.0,1.75125,1.16441370296
 11/19  01:00:00,93.0406391981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,85.9773167953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,85.9399261802,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155642644,0.0,1.75125,1.1643142644
 11/19  04:00:00,86.1667205209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,93.5036122413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,94.4205881334,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154995691,0.0,1.75125,1.1642495691
 11/19  07:00:00,128.179667288,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,184.878385908,181.355885908,3.5025,0.02
 11/19  08:00:00,138.167774798,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,167.566481883,164.043981883,3.5025,0.02
 11/19  09:00:00,176.519142269,25.5252401347,0.0184183702238,0.0,6.98738001645,14.1499734587,140.445855711,135.779004414,3.5025,1.16435129738
 11/19  10:00:00,153.648679738,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,129.884910565,126.362410565,3.5025,0.02
 11/19  11:00:00,188.136968575,25.5252401347,0.380490232923,0.0,27.9495200658,27.7759469175,112.147863683,103.978220643,7.005,1.16464303925
 11/19  12:00:00,217.793230238,25.5252401347,0.515065348469,0.0,27.9495200658,27.7759469175,105.45656513,98.43156513,7.005,0.02
 11/19  13:00:00,232.814498636,25.5252401347,1.20730284527,0.0,41.9242800987,36.8599292233,90.5821250325,80.077328278,9.34,1.16479675444
 11/19  14:00:00,235.314021991,25.5252401347,1.45448197891,0.0,41.9242800987,36.8599292233,83.2272058148,72.7224486019,9.34,1.1647572129
 11/19  15:00:00,234.716545739,25.5252401347,1.70107826413,0.0,41.9242800987,36.8599292233,74.1303416648,63.6256736567,9.34,1.16466800812
 11/19  16:00:00,232.07926424,25.5252401347,1.86953942285,0.0,41.9242800987,36.8599292233,67.7372575736,58.3772575736,9.34,0.02
 11/19  17:00:00,238.490275917,25.5252401347,1.67124350764,0.0,41.9242800987,36.8599292233,76.4979305784,65.9930954066,9.34,1.16483517186
 11/19  18:00:00,216.534854795,25.5252401347,0.661937503658,0.0,27.9495200658,27.7759469175,93.8837137623,85.7139657146,7.005,1.16474804773
 11/19  19:00:00,220.654773606,25.5252401347,0.163097208954,0.0,13.9747600329,18.6919646116,100.876581905,95.0419992202,4.67,1.1645826846
 11/19  20:00:00,206.997401161,25.5252401347,0.104971641113,0.0,13.9747600329,18.6919646116,100.840791491,96.1507914915,4.67,0.02
 11/19  21:00:00,195.264805184,25.5252401347,0.0526507722047,0.0,13.9747600329,18.6919646116,102.941192116,97.1066360262,4.67,1.16455608953
 11/19  22:00:00,174.2260638,25.5252401347,0.0355722544552,0.0,13.9747600329,18.6919646116,59.5897494971,54.8997494971,4.67,0.02
 11/19  23:00:00,114.724812525,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561624169,0.0,1.75125,1.16436624169
 11/19  24:00:00,142.993481548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,115.531089462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,102.035518489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,97.3397385377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926817968,0.0,2.335,1.16426817968
 11/20  04:00:00,93.8160411893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,97.4534318082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,94.8878581951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926241566,0.0,2.335,1.16426241566
 11/20  07:00:00,136.614887319,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,226.424856554,221.734856554,4.67,0.02
 11/20  08:00:00,140.380293485,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,221.011903422,216.321903422,4.67,0.02
 11/20  09:00:00,215.800647718,25.5252401347,0.0615484754713,0.0,34.9369000822,32.3179380704,203.295244066,193.958144969,8.1725,1.16459909771
 11/20  10:00:00,241.918437983,25.5252401347,0.354436599987,0.0,62.886420148,41.4019203762,174.211903775,162.539628471,10.5075,1.1647753042
 11/20  11:00:00,232.887985242,25.5252401347,0.664425332435,0.0,62.886420148,41.4019203762,156.35913318,145.035089361,10.5075,0.816543818808
 11/20  12:00:00,264.006723874,25.5252401347,0.896705852289,0.0,62.886420148,41.4019203762,138.894649823,126.87387949,10.5075,1.51327033346
 11/20  13:00:00,247.45592639,25.5252401347,1.14874562013,0.0,62.886420148,41.4019203762,123.354189048,111.681371784,10.5075,1.16531726396
 11/20  14:00:00,247.50555485,25.5252401347,1.40135391596,0.0,62.886420148,41.4019203762,112.045332078,100.372659266,10.5075,1.16517281175
 11/20  15:00:00,244.821627209,25.5252401347,1.55995244129,0.0,62.886420148,41.4019203762,105.936898103,94.2643736996,10.5075,1.16502440339
 11/20  16:00:00,242.064384975,25.5252401347,1.75523170033,0.0,62.886420148,41.4019203762,101.018769919,89.3463924142,10.5075,1.16487750453
 11/20  17:00:00,248.05188515,25.5252401347,1.68038678771,0.0,62.886420148,41.4019203762,109.301348358,97.6288215055,10.5075,1.16502685286
 11/20  18:00:00,254.094720286,25.5252401347,1.55212997456,0.0,62.886420148,41.4019203762,117.408678819,105.736196735,10.5075,1.16498208444
 11/20  19:00:00,252.033254745,25.5252401347,0.933375647678,0.0,41.9242800987,36.8599292233,122.7671751,113.4071751,9.34,0.02
 11/20  20:00:00,238.79055893,25.5252401347,0.840273551537,0.0,41.9242800987,36.8599292233,131.528791248,121.023967397,9.34,1.16482385056
 11/20  21:00:00,212.300557582,25.5252401347,0.580867289845,0.0,34.9369000822,32.3179380704,136.405514844,127.068284098,8.1725,1.16473074613
 11/20  22:00:00,152.734155434,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,103.176459588,97.3419430486,4.67,1.16451653912
 11/20  23:00:00,99.1512464586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,132.458620766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,102.672242973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920797054,0.0,2.335,1.16420797054
 11/21  02:00:00,94.5585460172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,93.6337477566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,93.2209015457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,115.277843749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923553315,0.0,2.335,1.16423553315
 11/21  06:00:00,115.085943942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,159.678647456,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,195.209604688,190.519604688,4.67,0.02
 11/21  08:00:00,160.942705703,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,186.438419551,180.604003901,4.67,1.16441565039
 11/21  09:00:00,228.609725501,25.5252401347,0.0891017140236,0.0,34.9369000822,32.3179380704,159.419662507,151.227162507,8.1725,0.02
 11/21  10:00:00,259.468230952,25.5252401347,0.850440324613,0.0,62.886420148,41.4019203762,125.877042092,114.204802712,10.5075,1.16473937989
 11/21  11:00:00,253.332976791,25.5252401347,1.17289076431,0.0,62.886420148,41.4019203762,108.556488227,96.8840398608,10.5075,1.16494836632
 11/21  12:00:00,282.695591535,25.5252401347,1.84983965392,0.0,62.886420148,41.4019203762,83.7746131933,72.1018940068,10.5075,1.16521918647
 11/21  13:00:00,269.956234796,25.5252401347,2.36343024688,0.0,62.886420148,41.4019203762,67.1074917178,55.4348300554,10.5075,1.16516166244
 11/21  14:00:00,268.764595683,25.5252401347,2.63509566427,0.0,62.886420148,41.4019203762,60.2779699358,48.6051800987,10.5075,1.16528983711
 11/21  15:00:00,263.759299973,25.5252401347,2.96269274775,0.0,62.886420148,41.4019203762,53.1611197131,41.4886638877,10.5075,1.16495582541
 11/21  16:00:00,259.962887998,25.5252401347,3.24521012977,0.0,62.886420148,41.4019203762,46.9231722136,35.2508267287,10.5075,1.16484548484
 11/21  17:00:00,263.130131528,25.5252401347,2.99080837817,0.0,62.886420148,41.4019203762,59.6809476501,48.008457284,10.5075,1.16499036606
 11/21  18:00:00,265.289606996,25.5252401347,2.4719320348,0.0,62.886420148,41.4019203762,80.9283939995,69.2559532329,10.5075,1.16494076656
 11/21  19:00:00,257.75917958,25.5252401347,1.41581383679,0.0,41.9242800987,36.8599292233,104.567296008,94.0623268669,9.34,1.16496914101
 11/21  20:00:00,233.730243063,25.5252401347,0.915008100842,0.0,41.9242800987,36.8599292233,125.623159731,115.118354638,9.34,1.16480509329
 11/21  21:00:00,204.953834616,25.5252401347,0.476932503036,0.0,34.9369000822,32.3179380704,146.050903861,137.858403861,8.1725,0.02
 11/21  22:00:00,149.180087308,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,97.9000619786,92.0654802714,4.67,1.16458170715
 11/21  23:00:00,102.983688219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,135.247576256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930692636,0.0,2.335,1.16430692636
 11/22  01:00:00,107.399041289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,101.020234595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,102.514924013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924762994,0.0,2.335,1.16424762994
 11/22  04:00:00,103.373514847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,110.969543052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,111.148873525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,153.752381936,25.5252401347,0.0258425610236,0.0,13.9747600329,18.6919646116,154.065945952,148.231693334,4.67,1.16425261857
 11/22  08:00:00,164.356177251,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,149.583262035,144.893262035,4.67,0.02
 11/22  09:00:00,242.417263652,25.5252401347,0.367288319023,0.0,34.9369000822,32.3179380704,124.783947037,115.446826246,8.1725,1.16462079096
 11/22  10:00:00,274.568929442,25.5252401347,1.40770964434,0.0,62.886420148,41.4019203762,90.6789645992,80.1514645992,10.5075,0.02
 11/22  11:00:00,272.637973833,25.5252401347,2.14084984346,0.0,62.886420148,41.4019203762,70.1902298596,58.5177703766,10.5075,1.16495948291
 11/22  12:00:00,298.322270038,25.5252401347,2.80943917486,0.0,62.886420148,41.4019203762,47.6709719426,35.9983505695,10.5075,1.16512137318
 11/22  13:00:00,287.890482987,25.5252401347,3.2922885233,0.0,62.886420148,41.4019203762,37.2968198418,24.4788365343,10.5075,2.3104833075
 11/22  14:00:00,291.676941103,25.5252401347,4.03379243772,0.0,62.886420148,41.4019203762,18.3390255305,6.66621753289,10.5075,1.16530799763
 11/22  15:00:00,287.576089204,25.5252401347,4.37255956656,0.0,62.886420148,41.4019203762,11.9504260769,0.27780150432,10.5075,1.1651245726
 11/22  16:00:00,283.062577355,25.5252401347,4.50421250474,0.0,62.886420148,41.4019203762,11.6724635579,0.0,10.5075,1.16496355794
 11/22  17:00:00,286.440946694,25.5252401347,4.1128614555,0.0,62.886420148,41.4019203762,19.6006157871,7.92820681112,10.5075,1.164908976
 11/22  18:00:00,288.620126137,25.5252401347,3.59797975375,0.0,62.886420148,41.4019203762,36.4492658128,24.7768974565,10.5075,1.16486835632
 11/22  19:00:00,280.92375766,25.5252401347,2.64715718515,0.0,41.9242800987,36.8599292233,50.4273289709,41.0673289709,9.34,0.02
 11/22  20:00:00,267.457072517,25.5252401347,2.29291440269,0.0,41.9242800987,36.8599292233,63.0711371024,52.5664241591,9.34,1.16471294326
 11/22  21:00:00,238.9273943,25.5252401347,1.55258826899,0.0,34.9369000822,32.3179380704,73.0046725006,63.6673818867,8.1725,1.16479061381
 11/22  22:00:00,172.664731882,25.5252401347,0.473223892615,0.0,13.9747600329,18.6919646116,40.0036504988,35.3136504988,4.67,0.02
 11/22  23:00:00,117.614390517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942809773,0.0,2.335,1.16442809773
 11/22  24:00:00,148.063428081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,119.207779242,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550756521,0.0,1.75125,1.16425756521
 11/23  02:00:00,109.442207237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,108.118344421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,107.772807559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,114.689292523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554644543,0.0,1.75125,1.16429644543
 11/23  06:00:00,113.549837536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,146.893868285,25.5252401347,0.00679500147738,0.0,6.98738001645,14.1499734587,131.451330798,127.928830798,3.5025,0.02
 11/23  08:00:00,154.146440324,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,133.229317081,128.562477114,3.5025,1.16433996729
 11/23  09:00:00,190.364561639,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,110.617589583,107.095089583,3.5025,0.02
 11/23  10:00:00,170.187602628,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,97.7947700587,93.1278495959,3.5025,1.16442046289
 11/23  11:00:00,208.406642732,25.5252401347,0.849921783939,0.0,27.9495200658,27.7759469175,63.477867232,56.452867232,7.005,0.02
 11/23  12:00:00,236.888421976,25.5252401347,1.13576242377,0.0,27.9495200658,27.7759469175,51.871027645,43.7013890365,7.005,1.16463860849
 11/23  13:00:00,253.575068552,25.5252401347,2.41318832413,0.0,41.9242800987,36.8599292233,43.5271629311,33.0223516816,9.34,1.16481124953
 11/23  14:00:00,253.062009623,25.5252401347,2.60713419717,0.0,41.9242800987,36.8599292233,39.999904332,29.4951234066,9.34,1.16478092544
 11/23  15:00:00,247.048255627,25.5252401347,2.75217838367,0.0,41.9242800987,36.8599292233,36.5457428994,27.1857428994,9.34,0.02
 11/23  16:00:00,241.695331119,25.5252401347,2.71413891101,0.0,41.9242800987,36.8599292233,41.0532291023,30.5485255013,9.34,1.16470360096
 11/23  17:00:00,246.729334208,25.5252401347,2.56416458384,0.0,41.9242800987,36.8599292233,48.1361223059,37.6312400153,9.34,1.16488229057
 11/23  18:00:00,223.346171388,25.5252401347,1.25985260009,0.0,27.9495200658,27.7759469175,60.08132529,51.9115443045,7.005,1.16478098557
 11/23  19:00:00,226.416680599,25.5252401347,0.546047535272,0.0,13.9747600329,18.6919646116,70.784440393,66.094440393,4.67,0.02
 11/23  20:00:00,213.076620582,25.5252401347,0.437858800099,0.0,13.9747600329,18.6919646116,77.0471030092,71.2124998941,4.67,1.16460311513
 11/23  21:00:00,195.076138621,25.5252401347,0.106593398721,0.0,13.9747600329,18.6919646116,102.34081337,97.6508133696,4.67,0.02
 11/23  22:00:00,165.82347112,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,88.4529149538,82.6184999696,4.67,1.16441498426
 11/23  23:00:00,106.220090044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,135.978241053,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555185354,0.0,1.75125,1.16430185354
 11/24  01:00:00,107.225838152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,96.6047185944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,93.1303644467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,90.2284965008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923483429,0.0,2.335,1.16423483429
 11/24  05:00:00,110.624874899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,109.671571091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,155.239683951,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,240.230107435,234.39587094,4.67,1.1642364948
 11/24  08:00:00,147.81799634,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,235.759823522,231.069823522,4.67,0.02
 11/24  09:00:00,214.351753332,25.5252401347,0.0598024858312,0.0,34.9369000822,32.3179380704,210.671144621,201.334018424,8.1725,1.16462619765
 11/24  10:00:00,240.238447965,25.5252401347,0.34969134696,0.0,62.886420148,41.4019203762,172.738662942,162.211162942,10.5075,0.02
 11/24  11:00:00,232.247002926,25.5252401347,0.771927288842,0.0,62.886420148,41.4019203762,149.096247612,137.423909646,10.5075,1.16483796581
 11/24  12:00:00,263.71838069,25.5252401347,0.952172623819,0.0,62.886420148,41.4019203762,129.878663093,118.205905813,10.5075,1.16525728057
 11/24  13:00:00,245.089452099,25.5252401347,1.05522678034,0.0,62.886420148,41.4019203762,125.521098454,113.848410159,10.5075,1.16518829568
 11/24  14:00:00,244.459922187,25.5252401347,1.42338652317,0.0,62.886420148,41.4019203762,114.308547037,101.490513393,10.5075,2.31053364497
 11/24  15:00:00,241.168625263,25.5252401347,1.68967885266,0.0,62.886420148,41.4019203762,106.445939666,94.7734137356,10.5075,1.16502593015
 11/24  16:00:00,236.603400821,25.5252401347,1.72535010363,0.0,62.886420148,41.4019203762,110.837201694,99.1648334087,10.5075,1.16486828489
 11/24  17:00:00,241.108210504,25.5252401347,1.54666291123,0.0,62.886420148,41.4019203762,121.809618831,111.282118831,10.5075,0.02
 11/24  18:00:00,246.234435079,25.5252401347,1.28001719511,0.0,62.886420148,41.4019203762,137.414615652,125.742065829,10.5075,1.16504982296
 11/24  19:00:00,243.514173659,25.5252401347,0.701934868883,0.0,41.9242800987,36.8599292233,154.740760981,144.235858225,9.34,1.16490275566
 11/24  20:00:00,221.357995146,25.5252401347,0.556217486721,0.0,41.9242800987,36.8599292233,166.64673044,156.14193087,9.34,1.16479956965
 11/24  21:00:00,195.039491603,25.5252401347,0.275744873475,0.0,34.9369000822,32.3179380704,173.05544298,163.718233156,8.1725,1.1647098237
 11/24  22:00:00,137.280800676,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,147.432349655,142.742349655,4.67,0.02
 11/24  23:00:00,86.3774234927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942148866,0.0,2.335,1.16442148866
 11/24  24:00:00,120.577574804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,87.5727316554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,80.6883331549,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561979956,0.0,1.75125,1.16436979956
 11/25  03:00:00,79.9348929124,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,79.3068948048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550993141,0.0,1.75125,1.16425993141
 11/25  05:00:00,85.2485049683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  06:00:00,84.5306125447,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,119.18961853,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,297.623227823,294.100727823,3.5025,0.02
 11/25  08:00:00,119.060287786,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,277.667334242,273.000265614,3.5025,1.1645686285
 11/25  09:00:00,182.714772572,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,245.218129388,238.216005833,5.8375,1.16462355504
 11/25  10:00:00,201.828574641,25.5252401347,0.0793409573767,0.0,41.9242800987,36.8599292233,216.673979081,207.313979081,9.34,0.02
 11/25  11:00:00,227.742649869,25.5252401347,0.144312401204,0.0,62.886420148,41.4019203762,194.307054229,182.634583318,10.5075,1.16497091049
 11/25  12:00:00,259.238614983,25.5252401347,0.440113052329,0.0,62.886420148,41.4019203762,178.298825326,166.626204404,10.5075,1.16512092184
 11/25  13:00:00,240.633178198,25.5252401347,0.499077047801,0.0,62.886420148,41.4019203762,173.189568343,161.516786438,10.5075,1.16528190514
 11/25  14:00:00,239.158755269,25.5252401347,0.550498124623,0.0,62.886420148,41.4019203762,170.02892858,158.356268566,10.5075,1.16516001429
 11/25  15:00:00,235.095580212,25.5252401347,0.519548513384,0.0,62.886420148,41.4019203762,173.54118127,161.86859756,10.5075,1.16508370987
 11/25  16:00:00,231.519101851,25.5252401347,0.513374898325,0.0,62.886420148,41.4019203762,175.072144631,163.399602126,10.5075,1.16504250449
 11/25  17:00:00,238.30823956,25.5252401347,0.545763274903,0.0,62.886420148,41.4019203762,173.590252275,161.917764988,10.5075,1.16498728747
 11/25  18:00:00,244.89980483,25.5252401347,0.531420950647,0.0,62.886420148,41.4019203762,177.05952671,165.387108698,10.5075,1.16491801251
 11/25  19:00:00,228.393481673,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,200.860345343,191.522822924,8.1725,1.16502241971
 11/25  20:00:00,183.399543899,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,213.192059686,206.189810661,5.8375,1.1647490248
 11/25  21:00:00,172.607038529,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,216.258614469,209.256420906,5.8375,1.16469356305
 11/25  22:00:00,128.869648143,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,182.589874683,179.067374683,3.5025,0.02
 11/25  23:00:00,85.4234922896,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571739534,0.0,1.75125,1.16446739534
 11/25  24:00:00,120.057643652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  01:00:00,89.312276766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,82.2305504554,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556003403,0.0,1.75125,1.16431003403
 11/26  03:00:00,81.0347446546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  04:00:00,79.584666473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,84.7116064321,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155212732,0.0,1.75125,1.1642712732
 11/26  06:00:00,83.4114839303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  07:00:00,117.799730513,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,411.87778347,408.35528347,3.5025,0.02
 11/26  08:00:00,116.914547919,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,379.8906813,375.223849208,3.5025,1.16433209221
 11/26  09:00:00,153.308376209,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,310.731896351,307.209396351,3.5025,0.02
 11/26  10:00:00,128.181412607,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,263.343633413,258.676702363,3.5025,1.16443104994
 11/26  11:00:00,163.207936018,25.5252401347,0.0178966884923,0.0,27.9495200658,27.7759469175,209.228558305,202.203558305,7.005,0.02
 11/26  12:00:00,193.996776785,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,197.14605677,188.976340461,7.005,1.16471630916
 11/26  13:00:00,201.537037737,25.5252401347,0.077067734425,0.0,41.9242800987,36.8599292233,178.88750834,168.382682736,9.34,1.16482560396
 11/26  14:00:00,202.76477344,25.5252401347,0.367732483095,0.0,41.9242800987,36.8599292233,153.175467286,142.670757809,9.34,1.16470947656
 11/26  15:00:00,200.769206085,25.5252401347,0.627371330979,0.0,41.9242800987,36.8599292233,139.790913626,130.430913626,9.34,0.02
 11/26  16:00:00,196.856144727,25.5252401347,0.707168923677,0.0,41.9242800987,36.8599292233,139.118561259,128.613748198,9.34,1.16481306112
 11/26  17:00:00,201.614886061,25.5252401347,0.617026372492,0.0,41.9242800987,36.8599292233,151.104041084,140.599218059,9.34,1.1648230256
 11/26  18:00:00,177.946300716,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,188.59223496,180.422508283,7.005,1.16472667689
 11/26  19:00:00,183.375416768,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,206.935095373,202.245095373,4.67,0.02
 11/26  20:00:00,163.319223033,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,222.83815495,217.003454799,4.67,1.16470015182
 11/26  21:00:00,154.48266594,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,222.889653617,218.199653617,4.67,0.02
 11/26  22:00:00,140.209994927,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,178.992641678,173.158165432,4.67,1.16447624562
 11/26  23:00:00,83.845365345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,118.549421851,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550666735,0.0,1.75125,1.16425666735
 11/27  01:00:00,90.2830397874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,83.4108512379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,82.4192055659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,81.7835505605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925720473,0.0,2.335,1.16425720473
 11/27  05:00:00,88.0313560606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,87.3445004322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,133.732528064,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,329.966985959,324.132725401,4.67,1.164260558
 11/27  08:00:00,134.842624789,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,287.380065345,282.690065345,4.67,0.02
 11/27  09:00:00,212.81982445,25.5252401347,0.0329081666129,0.0,34.9369000822,32.3179380704,225.232825784,215.895734474,8.1725,1.16459130955
 11/27  10:00:00,243.749935216,25.5252401347,0.344672954353,0.0,62.886420148,41.4019203762,158.835222782,148.307722782,10.5075,0.02
 11/27  11:00:00,240.354355888,25.5252401347,1.1417869037,0.0,62.886420148,41.4019203762,114.646765116,102.974454379,10.5075,1.16481073651
 11/27  12:00:00,274.548563378,25.5252401347,2.11294583075,0.0,62.886420148,41.4019203762,78.1033406924,66.4306011775,10.5075,1.16523951488
 11/27  13:00:00,260.53845432,25.5252401347,2.76853034854,0.0,62.886420148,41.4019203762,59.3304500994,47.6577734101,10.5075,1.16517668934
 11/27  14:00:00,259.871196562,25.5252401347,3.33340437495,0.0,62.886420148,41.4019203762,46.178155623,33.3601248648,10.5075,2.31053075827
 11/27  15:00:00,254.742385537,25.5252401347,3.52652100957,0.0,62.886420148,41.4019203762,42.4302363967,30.7577044824,10.5075,1.16503191437
 11/27  16:00:00,249.93003823,25.5252401347,3.50308486833,0.0,62.886420148,41.4019203762,46.1860041763,34.513625086,10.5075,1.16487909026
 11/27  17:00:00,255.164982816,25.5252401347,3.34099498452,0.0,62.886420148,41.4019203762,55.9636496051,45.4361496051,10.5075,0.02
 11/27  18:00:00,259.31342749,25.5252401347,3.05271736501,0.0,62.886420148,41.4019203762,70.7371332355,59.064565246,10.5075,1.16506798951
 11/27  19:00:00,252.568095597,25.5252401347,1.84723775006,0.0,41.9242800987,36.8599292233,96.2277350026,85.722809173,9.34,1.16492582958
