Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  20:00:00,235.264724891,25.5252401347,1.21134560405,0.0,41.9242800987,36.8599292233,119.306055202,108.801227667,9.34,1.16482753536
 11/27  21:00:00,205.883546731,25.5252401347,0.6593886856,0.0,34.9369000822,32.3179380704,140.477009672,131.139766925,8.1725,1.16474274672
 11/27  22:00:00,145.791205332,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,126.525418055,121.835418055,4.67,0.02
 11/27  23:00:00,90.7734556713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940761426,0.0,2.335,1.16440761426
 11/27  24:00:00,124.654156407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,94.3726061717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,86.9192226344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928089872,0.0,2.335,1.16428089872
 11/28  03:00:00,85.869781952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  04:00:00,84.6681629498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,106.262630033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922421453,0.0,2.335,1.16422421453
 11/28  06:00:00,106.134748983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  07:00:00,153.209257638,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,287.003013044,282.313013044,4.67,0.02
 11/28  08:00:00,147.259521264,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,258.349116568,252.514729893,4.67,1.16438667438
 11/28  09:00:00,215.118913427,25.5252401347,0.0402356761949,0.0,34.9369000822,32.3179380704,221.354626791,213.162126791,8.1725,0.02
 11/28  10:00:00,242.138997154,25.5252401347,0.255767569399,0.0,62.886420148,41.4019203762,181.590492937,169.91828857,10.5075,1.16470436663
 11/28  11:00:00,235.52954298,25.5252401347,0.769733625264,0.0,62.886420148,41.4019203762,147.584344867,135.911995453,10.5075,1.16484941463
 11/28  12:00:00,269.985884775,25.5252401347,1.27990145835,0.0,62.886420148,41.4019203762,112.879541326,101.20690065,10.5075,1.16514067602
 11/28  13:00:00,253.549280103,25.5252401347,1.64729892548,0.0,62.886420148,41.4019203762,97.2687298394,85.5958603242,10.5075,1.16536951514
 11/28  14:00:00,252.112103015,25.5252401347,2.03205200159,0.0,62.886420148,41.4019203762,85.8325742238,74.159831209,10.5075,1.16524301475
 11/28  15:00:00,249.410221478,25.5252401347,2.50776902183,0.0,62.886420148,41.4019203762,74.1657110913,62.4930638263,10.5075,1.16514726497
 11/28  16:00:00,245.339639559,25.5252401347,2.682127965,0.0,62.886420148,41.4019203762,72.641412973,60.9688815503,10.5075,1.16503142275
 11/28  17:00:00,247.874073606,25.5252401347,2.22213764473,0.0,62.886420148,41.4019203762,94.024841832,82.3523606606,10.5075,1.1649811714
 11/28  18:00:00,249.282947995,25.5252401347,1.79097366255,0.0,62.886420148,41.4019203762,116.402189869,104.729744642,10.5075,1.16494522652
 11/28  19:00:00,242.203614621,25.5252401347,0.916379840487,0.0,41.9242800987,36.8599292233,141.128927412,130.623939532,9.34,1.16498787969
 11/28  20:00:00,218.045868809,25.5252401347,0.73784545488,0.0,41.9242800987,36.8599292233,157.400909652,146.896075555,9.34,1.16483409669
 11/28  21:00:00,191.600651975,25.5252401347,0.380979612317,0.0,34.9369000822,32.3179380704,168.560081213,160.367581213,8.1725,0.02
 11/28  22:00:00,134.645722651,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,142.53540573,136.700786489,4.67,1.16461924096
 11/28  23:00:00,83.6240121711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,118.122854627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926847406,0.0,2.335,1.16426847406
 11/29  01:00:00,87.1215422517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,80.2093147185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,79.7893433351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922372132,0.0,2.335,1.16422372132
 11/29  04:00:00,79.6195223133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,86.0670728437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,85.3463757655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921959616,0.0,2.335,1.16421959616
 11/29  07:00:00,132.445814173,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,320.344558782,315.654558782,4.67,0.02
 11/29  08:00:00,131.479865438,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,293.680065072,288.990065072,4.67,0.02
 11/29  09:00:00,208.158330329,25.5252401347,0.0174538134585,0.0,34.9369000822,32.3179380704,241.232287459,231.895167267,8.1725,1.1646201917
 11/29  10:00:00,233.069093535,25.5252401347,0.143469812865,0.0,62.886420148,41.4019203762,196.229574992,184.557369553,10.5075,1.16470543906
 11/29  11:00:00,224.915907634,25.5252401347,0.608472978034,0.0,62.886420148,41.4019203762,162.627852475,152.100352475,10.5075,0.02
 11/29  12:00:00,256.405756043,25.5252401347,0.925452039668,0.0,62.886420148,41.4019203762,140.993022502,128.17522882,10.5075,2.31029368208
 11/29  13:00:00,237.236648428,25.5252401347,1.11751203517,0.0,62.886420148,41.4019203762,126.942138234,115.2693197,10.5075,1.16531853411
 11/29  14:00:00,236.484649682,25.5252401347,1.44551973997,0.0,62.886420148,41.4019203762,117.404483976,105.731793388,10.5075,1.16519058761
 11/29  15:00:00,232.46828696,25.5252401347,1.66790110827,0.0,62.886420148,41.4019203762,113.594097009,101.921539835,10.5075,1.16505717353
 11/29  16:00:00,228.406416536,25.5252401347,1.89402046748,0.0,62.886420148,41.4019203762,110.941124594,99.2686993059,10.5075,1.16492528783
 11/29  17:00:00,233.108778017,25.5252401347,1.6487699408,0.0,62.886420148,41.4019203762,126.3006702,114.628289645,10.5075,1.16488055492
 11/29  18:00:00,237.957127895,25.5252401347,1.12615490732,0.0,62.886420148,41.4019203762,150.18867537,138.516106054,10.5075,1.16506931582
 11/29  19:00:00,236.394926573,25.5252401347,0.611087796566,0.0,41.9242800987,36.8599292233,170.814805681,160.309928886,9.34,1.16487679462
 11/29  20:00:00,219.858551409,25.5252401347,0.460674569159,0.0,41.9242800987,36.8599292233,181.538805519,172.178805519,9.34,0.02
 11/29  21:00:00,194.506491603,25.5252401347,0.0933658681384,0.0,34.9369000822,32.3179380704,193.966823792,184.629646964,8.1725,1.16467682885
 11/29  22:00:00,137.022516421,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,178.417012048,172.582435263,4.67,1.16457678502
 11/29  23:00:00,81.0055690842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,116.154277432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,84.9851842761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926923016,0.0,2.335,1.16426923016
 11/30  02:00:00,78.8492722782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,78.4737098277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,77.9344997366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992367289,0.0,2.335,1.1642367289
 11/30  05:00:00,84.2759632148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,83.696380729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,131.322802804,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,392.411030395,387.721030395,4.67,0.02
 11/30  08:00:00,130.1737594,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,363.823847838,357.989393733,4.67,1.16445410482
 11/30  09:00:00,206.645727975,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,306.380037685,297.043024838,8.1725,1.16451284684
 11/30  10:00:00,231.418662919,25.5252401347,0.0340541253191,0.0,62.886420148,41.4019203762,254.303550987,243.776050987,10.5075,0.02
 11/30  11:00:00,221.98864199,25.5252401347,0.0357366233403,0.0,62.886420148,41.4019203762,232.038996208,220.366557907,10.5075,1.16493830065
 11/30  12:00:00,252.819491493,25.5252401347,0.100152369614,0.0,62.886420148,41.4019203762,203.100361762,191.427683824,10.5075,1.16517793722
 11/30  13:00:00,232.294641631,25.5252401347,0.296964961609,0.0,62.886420148,41.4019203762,190.615845933,178.943224658,10.5075,1.16512127557
 11/30  14:00:00,230.305400101,25.5252401347,0.375558859029,0.0,62.886420148,41.4019203762,186.629723839,173.811784186,10.5075,2.31043965365
 11/30  15:00:00,226.488208679,25.5252401347,0.475813229144,0.0,62.886420148,41.4019203762,181.80830396,170.135810278,10.5075,1.16499368178
 11/30  16:00:00,223.167186772,25.5252401347,0.576221337389,0.0,62.886420148,41.4019203762,176.352687549,165.825187549,10.5075,0.02
 11/30  17:00:00,229.761474591,25.5252401347,0.540179092618,0.0,62.886420148,41.4019203762,184.918074386,173.245496879,10.5075,1.16507750737
 11/30  18:00:00,236.132153595,25.5252401347,0.403563907133,0.0,62.886420148,41.4019203762,199.356277828,187.683736291,10.5075,1.16504153709
 11/30  19:00:00,234.790345942,25.5252401347,0.0182944878411,0.0,41.9242800987,36.8599292233,216.749831032,206.244926795,9.34,1.16490423782
 11/30  20:00:00,218.38174125,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,235.612354616,225.107543928,9.34,1.16481068809
 11/30  21:00:00,193.488767112,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,245.786597074,236.449366296,8.1725,1.16473077778
 11/30  22:00:00,136.370723504,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,215.882976489,211.192976489,4.67,0.02
 11/30  23:00:00,80.2356616172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994304135,0.0,2.335,1.1644304135
 11/30  24:00:00,115.456168733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,84.267377478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,78.1527275811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927230152,0.0,2.335,1.16427230152
 12/01  03:00:00,77.9043834526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,77.7099970793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,107.491664459,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,19.3330437232,15.8338265207,2.335,1.16421720254
 12/01  06:00:00,111.116397147,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,30.2993216686,27.9443216686,2.335,0.02
 12/01  07:00:00,148.013638959,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,412.767222988,408.077222988,4.67,0.02
 12/01  08:00:00,139.472771588,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,376.264304407,370.429920892,4.67,1.16438351436
 12/01  09:00:00,206.946885792,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,307.065731253,298.873231253,8.1725,0.02
 12/01  10:00:00,232.091402706,25.5252401347,0.068424188752,0.0,62.886420148,41.4019203762,241.975981049,230.303687867,10.5075,1.16479318214
 12/01  11:00:00,222.82435597,25.5252401347,0.0406431471224,0.0,62.886420148,41.4019203762,211.470342603,199.797982347,10.5075,1.1648602564
 12/01  12:00:00,253.676766229,25.5252401347,0.331074922497,0.0,62.886420148,41.4019203762,180.099689746,168.427029861,10.5075,1.16515988462
 12/01  13:00:00,234.015624993,25.5252401347,0.67476448413,0.0,62.886420148,41.4019203762,158.143078616,146.470455533,10.5075,1.16512308344
 12/01  14:00:00,233.190230615,25.5252401347,0.887171665278,0.0,62.886420148,41.4019203762,141.567284878,129.894509274,10.5075,1.16527560454
 12/01  15:00:00,230.80940361,25.5252401347,1.17920500513,0.0,62.886420148,41.4019203762,127.516915228,115.84446102,10.5075,1.1649542075
 12/01  16:00:00,228.120933643,25.5252401347,1.54331098314,0.0,62.886420148,41.4019203762,119.108372547,107.436011188,10.5075,1.16486135892
 12/01  17:00:00,233.888287293,25.5252401347,1.49437586909,0.0,62.886420148,41.4019203762,127.260187251,115.587657406,10.5075,1.1650298458
 12/01  18:00:00,238.329566227,25.5252401347,1.07658606583,0.0,62.886420148,41.4019203762,147.107821967,135.435322476,10.5075,1.16499949167
 12/01  19:00:00,236.880393509,25.5252401347,0.674555221242,0.0,41.9242800987,36.8599292233,161.697365548,151.192519857,9.34,1.16484569096
 12/01  20:00:00,213.74065077,25.5252401347,0.508042577687,0.0,41.9242800987,36.8599292233,175.670276154,165.165551289,9.34,1.16472486498
 12/01  21:00:00,188.923464656,25.5252401347,0.190322447323,0.0,34.9369000822,32.3179380704,183.204190867,175.011690867,8.1725,0.02
 12/01  22:00:00,132.99575383,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,159.32306644,153.488445972,4.67,1.16462046805
 12/01  23:00:00,81.8132708786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,116.749931451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933859252,0.0,2.335,1.16433859252
 12/02  01:00:00,83.770340317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,77.755277419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155703061,0.0,1.75125,1.1643203061
 12/02  03:00:00,77.5884949962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,77.2785293068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,83.4542738316,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551003381,0.0,1.75125,1.16426003381
 12/02  06:00:00,82.626146745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,118.514891226,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,325.211474942,321.688974942,3.5025,0.02
 12/02  08:00:00,117.895727465,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,283.218228704,278.551244076,3.5025,1.16448462794
 12/02  09:00:00,181.078323701,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,244.678528296,238.821028296,5.8375,0.02
 12/02  10:00:00,201.140289146,25.5252401347,0.114310098294,0.0,41.9242800987,36.8599292233,199.03085926,188.526158729,9.34,1.1647005305
 12/02  11:00:00,234.549619218,25.5252401347,0.681753065871,0.0,62.886420148,41.4019203762,147.620216305,135.947718848,10.5075,1.16499745712
 12/02  12:00:00,272.320979495,25.5252401347,1.3807618526,0.0,62.886420148,41.4019203762,103.809598275,92.1368907604,10.5075,1.16520751481
 12/02  13:00:00,262.091532167,25.5252401347,2.15203224965,0.0,62.886420148,41.4019203762,76.1297027961,64.4570627274,10.5075,1.16514006868
 12/02  14:00:00,264.353383963,25.5252401347,2.50507536992,0.0,62.886420148,41.4019203762,62.7887869947,51.1159888112,10.5075,1.16529818348
 12/02  15:00:00,260.691445379,25.5252401347,2.68560421253,0.0,62.886420148,41.4019203762,58.4275664773,46.755099458,10.5075,1.16496701932
 12/02  16:00:00,257.164949546,25.5252401347,2.84847842067,0.0,62.886420148,41.4019203762,56.6331743578,44.9607351324,10.5075,1.16493922535
 12/02  17:00:00,263.00670191,25.5252401347,2.81152719478,0.0,62.886420148,41.4019203762,60.268130498,48.595733418,10.5075,1.16489707995
 12/02  18:00:00,267.386106139,25.5252401347,2.56228122973,0.0,62.886420148,41.4019203762,72.181255606,60.5086979297,10.5075,1.16505767626
 12/02  19:00:00,246.17203827,25.5252401347,1.07575334058,0.0,34.9369000822,32.3179380704,97.6693049123,88.3318448411,8.1725,1.16496007118
 12/02  20:00:00,201.194996457,25.5252401347,0.476315335651,0.0,20.9621400493,23.2339557645,111.269297085,104.266920296,5.8375,1.16487678891
 12/02  21:00:00,186.882134783,25.5252401347,0.328868611775,0.0,20.9621400493,23.2339557645,120.917638173,113.915487363,5.8375,1.16465080981
 12/02  22:00:00,139.094609202,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,90.697110184,87.174610184,3.5025,0.02
 12/02  23:00:00,95.130306563,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573522628,0.0,1.75125,1.16448522628
 12/02  24:00:00,128.206560167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,98.727516087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,90.7082376188,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552784542,0.0,1.75125,1.16427784542
 12/03  03:00:00,89.8104044195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,89.1217654123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,95.9797033015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549420283,0.0,1.75125,1.16424420283
 12/03  06:00:00,95.1641102392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  07:00:00,131.577729457,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,205.933594177,202.411094177,3.5025,0.02
 12/03  08:00:00,136.980506656,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,199.572764774,194.905952673,3.5025,1.16431210128
 12/03  09:00:00,173.11843774,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,178.555296593,175.032796593,3.5025,0.02
 12/03  10:00:00,150.946644177,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,166.579689964,161.912769034,3.5025,1.16442092932
 12/03  11:00:00,187.576699488,25.5252401347,0.0966125617183,0.0,27.9495200658,27.7759469175,143.291994054,136.266994054,7.005,0.02
 12/03  12:00:00,218.14868668,25.5252401347,0.0175649717262,0.0,27.9495200658,27.7759469175,134.66499803,126.495274398,7.005,1.16472363198
 12/03  13:00:00,232.954310344,25.5252401347,0.779129030846,0.0,41.9242800987,36.8599292233,109.735929048,99.2311741865,9.34,1.16475486112
 12/03  14:00:00,233.930860014,25.5252401347,0.977052928854,0.0,41.9242800987,36.8599292233,98.1837965181,87.6790539539,9.34,1.16474256418
 12/03  15:00:00,230.188928694,25.5252401347,0.987308747979,0.0,41.9242800987,36.8599292233,93.88520235,84.52520235,9.34,0.02
 12/03  16:00:00,228.209686613,25.5252401347,1.25822173314,0.0,41.9242800987,36.8599292233,87.1173092242,76.6124491128,9.34,1.16486011133
 12/03  17:00:00,235.874510592,25.5252401347,1.40946413258,0.0,41.9242800987,36.8599292233,82.8397844362,72.3349012922,9.34,1.16488314402
 12/03  18:00:00,214.297606579,25.5252401347,0.695319962357,0.0,27.9495200658,27.7759469175,87.8402023497,79.6704045073,7.005,1.16479784231
 12/03  19:00:00,218.837114598,25.5252401347,0.239243170789,0.0,13.9747600329,18.6919646116,89.650916349,84.960916349,4.67,0.02
 12/03  20:00:00,203.029230488,25.5252401347,0.0827344526975,0.0,13.9747600329,18.6919646116,99.4104095908,93.5757772802,4.67,1.1646323106
 12/03  21:00:00,189.262237328,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,103.952396245,99.2623962455,4.67,0.02
 12/03  22:00:00,167.406004281,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,76.4085869891,70.5741321229,4.67,1.1644548662
 12/03  23:00:00,110.27540358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,141.713145911,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552506464,0.0,1.75125,1.16427506464
 12/04  01:00:00,117.126620217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,108.864499215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,108.04288623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923621063,0.0,2.335,1.16423621063
 12/04  04:00:00,108.641353166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,115.990721182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  06:00:00,115.063271122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,161.052306505,25.5252401347,0.0572633838972,0.0,13.9747600329,18.6919646116,130.768231334,124.934003776,4.67,1.16422755842
 12/04  08:00:00,168.003185256,25.5252401347,0.0164398634934,0.0,13.9747600329,18.6919646116,130.918671272,126.228671272,4.67,0.02
 12/04  09:00:00,245.590454746,25.5252401347,0.505264458822,0.0,34.9369000822,32.3179380704,107.818036996,98.4809644052,8.1725,1.16457259114
 12/04  10:00:00,277.572218153,25.5252401347,1.68457598588,0.0,62.886420148,41.4019203762,71.2093253983,60.6818253983,10.5075,0.02
 12/04  11:00:00,275.408907397,25.5252401347,2.48358148119,0.0,62.886420148,41.4019203762,50.5387106841,38.8662666816,10.5075,1.1649440025
 12/04  12:00:00,298.615810926,25.5252401347,2.81635748285,0.0,62.886420148,41.4019203762,44.4149972122,32.7423612686,10.5075,1.16513594365
 12/04  13:00:00,284.493847929,25.5252401347,2.90419571524,0.0,62.886420148,41.4019203762,46.0095986322,33.1915029653,10.5075,2.31059566688
 12/04  14:00:00,280.235969944,25.5252401347,2.79871069131,0.0,62.886420148,41.4019203762,52.8084014266,41.1357691328,10.5075,1.16513229381
 12/04  15:00:00,274.168155561,25.5252401347,2.79018660836,0.0,62.886420148,41.4019203762,56.1434963218,44.470989718,10.5075,1.16500660373
 12/04  16:00:00,270.521913641,25.5252401347,2.91826951114,0.0,62.886420148,41.4019203762,52.5514314054,40.8790486641,10.5075,1.16488274129
 12/04  17:00:00,274.971020929,25.5252401347,2.76694852661,0.0,62.886420148,41.4019203762,59.7069119787,48.0343468362,10.5075,1.16506514248
 12/04  18:00:00,281.252744722,25.5252401347,2.74328494025,0.0,62.886420148,41.4019203762,62.6663822841,50.9938348587,10.5075,1.16504742536
 12/04  19:00:00,275.858798463,25.5252401347,2.05658569573,0.0,41.9242800987,36.8599292233,70.7721806625,60.2673186401,9.34,1.1648620224
 12/04  20:00:00,262.267081244,25.5252401347,1.76226632598,0.0,41.9242800987,36.8599292233,80.3367497645,70.9767497645,9.34,0.02
 12/04  21:00:00,234.849920703,25.5252401347,1.23280096539,0.0,34.9369000822,32.3179380704,85.1872134754,75.8500451449,8.1725,1.16466833046
 12/04  22:00:00,170.249273043,25.5252401347,0.384526225511,0.0,13.9747600329,18.6919646116,48.6059880823,42.771346356,4.67,1.16464172633
 12/04  23:00:00,116.435328126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,148.548195249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,122.88077834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926828824,0.0,2.335,1.16426828824
 12/05  02:00:00,113.417402432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,111.709774463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,109.190193841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923868143,0.0,2.335,1.16423868143
 12/05  05:00:00,130.54343684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,128.710448401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,173.823073139,25.5252401347,0.0227010736385,0.0,13.9747600329,18.6919646116,149.446986933,144.756986933,4.67,0.02
 12/05  08:00:00,169.106560777,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,152.408469816,146.574008217,4.67,1.16446159867
 12/05  09:00:00,232.268520259,25.5252401347,0.246036960799,0.0,34.9369000822,32.3179380704,137.431356195,128.094327555,8.1725,1.16452863996
 12/05  10:00:00,259.338105993,25.5252401347,0.985541585443,0.0,62.886420148,41.4019203762,115.867890664,105.340390664,10.5075,0.02
 12/05  11:00:00,249.836793724,25.5252401347,1.18480401298,0.0,62.886420148,41.4019203762,114.529816806,102.857348807,10.5075,1.16496799957
 12/05  12:00:00,273.625876028,25.5252401347,1.3448235183,0.0,62.886420148,41.4019203762,113.414723392,101.74200304,10.5075,1.16522035194
 12/05  13:00:00,253.070721689,25.5252401347,1.41348302684,0.0,62.886420148,41.4019203762,116.74224076,105.069567735,10.5075,1.16517302513
 12/05  14:00:00,247.952868993,25.5252401347,1.42937947338,0.0,62.886420148,41.4019203762,119.8817759,107.063700419,10.5075,2.31057548089
 12/05  15:00:00,241.807390346,25.5252401347,1.46716968919,0.0,62.886420148,41.4019203762,122.212702529,110.540129288,10.5075,1.16507324063
 12/05  16:00:00,236.639107039,25.5252401347,1.4512928539,0.0,62.886420148,41.4019203762,125.724426236,114.051993534,10.5075,1.1649327021
 12/05  17:00:00,242.135936383,25.5252401347,1.38584146257,0.0,62.886420148,41.4019203762,131.545914034,119.87351163,10.5075,1.16490240401
 12/05  18:00:00,248.590860913,25.5252401347,1.18715645206,0.0,62.886420148,41.4019203762,140.799583914,130.272083914,10.5075,0.02
 12/05  19:00:00,246.392993375,25.5252401347,0.707073771563,0.0,41.9242800987,36.8599292233,152.190183866,141.685172866,9.34,1.16501100068
 12/05  20:00:00,225.51827379,25.5252401347,0.539837365626,0.0,41.9242800987,36.8599292233,164.796055074,154.291305047,9.34,1.16475002691
 12/05  21:00:00,199.936855014,25.5252401347,0.23365266533,0.0,34.9369000822,32.3179380704,172.864307934,163.527126315,8.1725,1.16468161955
 12/05  22:00:00,141.337721277,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,146.263639939,141.573639939,4.67,0.02
 12/05  23:00:00,90.0746665441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943877752,0.0,2.335,1.16443877752
 12/05  24:00:00,123.545913088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,92.4719650933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924457878,0.0,2.335,1.16424457878
 12/06  02:00:00,85.1835956255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,83.8415985331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  04:00:00,82.9299663123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,88.6514321801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921532963,0.0,2.335,1.16421532963
 12/06  06:00:00,87.3638987958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  07:00:00,133.523875536,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,321.838834875,317.148834875,4.67,0.02
 12/06  08:00:00,133.001292413,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,302.526240909,296.691827126,4.67,1.16441378229
 12/06  09:00:00,208.630558361,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,271.293372579,263.100872579,8.1725,0.02
 12/06  10:00:00,233.950769924,25.5252401347,0.0636751947647,0.0,62.886420148,41.4019203762,237.822818927,226.150516383,10.5075,1.16480254453
 12/06  11:00:00,224.308655928,25.5252401347,0.0185550811409,0.0,62.886420148,41.4019203762,224.044014728,212.371696306,10.5075,1.16481842276
 12/06  12:00:00,254.824692923,25.5252401347,0.0530293709234,0.0,62.886420148,41.4019203762,203.080549231,191.407975564,10.5075,1.16507366664
 12/06  13:00:00,234.885919501,25.5252401347,0.268511824397,0.0,62.886420148,41.4019203762,186.318549692,174.645744874,10.5075,1.16530481794
 12/06  14:00:00,233.738269192,25.5252401347,0.41011975058,0.0,62.886420148,41.4019203762,175.861053655,164.188357474,10.5075,1.16519618073
 12/06  15:00:00,230.490392533,25.5252401347,0.586465998108,0.0,62.886420148,41.4019203762,165.624617712,153.951963811,10.5075,1.16515390146
 12/06  16:00:00,227.282383401,25.5252401347,0.675647712421,0.0,62.886420148,41.4019203762,163.746302561,152.073733204,10.5075,1.16506935674
 12/06  17:00:00,233.647657481,25.5252401347,0.569152791587,0.0,62.886420148,41.4019203762,179.426747629,167.754217896,10.5075,1.16502973284
 12/06  18:00:00,239.606987984,25.5252401347,0.42324184929,0.0,62.886420148,41.4019203762,194.399241499,182.726736689,10.5075,1.16500481017
 12/06  19:00:00,237.632291899,25.5252401347,0.0257251249595,0.0,41.9242800987,36.8599292233,210.953370194,200.448493482,9.34,1.16487671178
 12/06  20:00:00,220.887213783,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,231.020180747,220.51538844,9.34,1.16479230684
 12/06  21:00:00,194.845558859,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,253.38353759,244.04631581,8.1725,1.16472178029
 12/06  22:00:00,137.398428469,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,229.65349961,224.96349961,4.67,0.02
 12/06  23:00:00,82.4519136297,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994253476,0.0,2.335,1.1644253476
 12/06  24:00:00,117.886563528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  01:00:00,86.4630343606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,79.684578664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926979986,0.0,2.335,1.16426979986
 12/07  03:00:00,78.6403969395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,78.1075844008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  05:00:00,92.0210309682,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,18.3868392173,14.887621457,2.335,1.16421776038
 12/07  06:00:00,91.5709995275,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,19.0553319555,16.7003319555,2.335,0.02
 12/07  07:00:00,131.630128669,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,403.038117857,398.348117857,4.67,0.02
 12/07  08:00:00,130.636032678,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,365.40267658,359.568285115,4.67,1.16439146492
 12/07  09:00:00,207.294146226,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,308.857356009,300.664856009,8.1725,0.02
 12/07  10:00:00,233.957272198,25.5252401347,0.0483319909506,0.0,62.886420148,41.4019203762,254.646853952,242.974537945,10.5075,1.16481600666
 12/07  11:00:00,226.635711669,25.5252401347,0.0306321645168,0.0,62.886420148,41.4019203762,214.559172486,202.886674885,10.5075,1.16499760197
 12/07  12:00:00,258.701057508,25.5252401347,0.208883734665,0.0,62.886420148,41.4019203762,181.733971565,170.06126095,10.5075,1.16521061474
 12/07  13:00:00,240.520011525,25.5252401347,0.516143168166,0.0,62.886420148,41.4019203762,164.766565462,153.09388026,10.5075,1.1651852021
 12/07  14:00:00,239.343553642,25.5252401347,0.714362249976,0.0,62.886420148,41.4019203762,152.575477228,140.902625492,10.5075,1.16535173546
 12/07  15:00:00,236.489809084,25.5252401347,0.895917820454,0.0,62.886420148,41.4019203762,139.216011018,127.543473862,10.5075,1.16503715531
 12/07  16:00:00,232.894272703,25.5252401347,1.0978966072,0.0,62.886420148,41.4019203762,129.587764653,117.915310342,10.5075,1.16495431059
 12/07  17:00:00,236.298775283,25.5252401347,0.892101205738,0.0,62.886420148,41.4019203762,150.082995171,138.410578585,10.5075,1.16491658605
 12/07  18:00:00,241.137785654,25.5252401347,0.683708335103,0.0,62.886420148,41.4019203762,171.892359396,160.219742977,10.5075,1.16511641904
 12/07  19:00:00,238.086666925,25.5252401347,0.147669191689,0.0,41.9242800987,36.8599292233,200.695182103,190.190210682,9.34,1.1649714209
 12/07  20:00:00,222.300118685,25.5252401347,0.0583194017141,0.0,41.9242800987,36.8599292233,207.196592379,196.691733083,9.34,1.16485929569
 12/07  21:00:00,196.991605881,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,212.770550909,203.433264317,8.1725,1.16478659151
 12/07  22:00:00,139.134213883,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,178.430291049,173.740291049,4.67,0.02
 12/07  23:00:00,84.090077089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943417343,0.0,2.335,1.16443417343
 12/07  24:00:00,118.661429093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,87.3862183266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  02:00:00,80.5982729214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992336203,0.0,2.335,1.1642336203
 12/08  03:00:00,79.7446358474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,79.2382714548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  05:00:00,101.409083886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  06:00:00,101.277444091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924489166,0.0,2.335,1.16424489166
 12/08  07:00:00,149.133099673,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,342.806140833,338.116140833,4.67,0.02
 12/08  08:00:00,141.033833986,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,304.151186709,298.316792913,4.67,1.16439379564
 12/08  09:00:00,208.411406812,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,250.296505273,242.104005273,8.1725,0.02
 12/08  10:00:00,235.034645214,25.5252401347,0.0941472375402,0.0,62.886420148,41.4019203762,200.45271824,188.780419875,10.5075,1.16479836568
 12/08  11:00:00,230.122241867,25.5252401347,0.51466054572,0.0,62.886420148,41.4019203762,160.052274163,148.379777657,10.5075,1.16499650559
 12/08  12:00:00,264.213378357,25.5252401347,0.982441950152,0.0,62.886420148,41.4019203762,130.080336486,118.407723462,10.5075,1.16511302408
 12/08  13:00:00,246.025453833,25.5252401347,1.20482704621,0.0,62.886420148,41.4019203762,123.447232164,111.774364785,10.5075,1.16536737875
 12/08  14:00:00,244.13347505,25.5252401347,1.39956698152,0.0,62.886420148,41.4019203762,117.072243828,105.399485677,10.5075,1.16525815132
 12/08  15:00:00,240.666187711,25.5252401347,1.58102772674,0.0,62.886420148,41.4019203762,113.525861066,101.853182019,10.5075,1.16517904686
 12/08  16:00:00,236.515318556,25.5252401347,1.6154704021,0.0,62.886420148,41.4019203762,114.934657536,103.262078265,10.5075,1.16507927138
 12/08  17:00:00,242.830403778,25.5252401347,1.590959405,0.0,62.886420148,41.4019203762,119.4270937,107.75454693,10.5075,1.16504677025
 12/08  18:00:00,248.117580325,25.5252401347,1.42121396733,0.0,62.886420148,41.4019203762,129.658734249,117.986205268,10.5075,1.16502898086
 12/08  19:00:00,244.745345893,25.5252401347,0.871266150886,0.0,41.9242800987,36.8599292233,140.491579356,129.986693876,9.34,1.16488547996
 12/08  20:00:00,220.994573175,25.5252401347,0.639228152789,0.0,41.9242800987,36.8599292233,160.236512675,149.731737985,9.34,1.16477468982
 12/08  21:00:00,194.791280839,25.5252401347,0.220923603449,0.0,34.9369000822,32.3179380704,178.192292415,168.855088888,8.1725,1.1647035268
 12/08  22:00:00,138.062982203,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,155.090694005,150.400694005,4.67,0.02
 12/08  23:00:00,87.9828289746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940112037,0.0,2.335,1.16440112037
 12/08  24:00:00,122.280111284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,89.8515216004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,83.1499977896,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564041218,0.0,1.75125,1.16439041218
 12/09  03:00:00,82.4818994392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,82.0440390007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,88.3573839981,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155105358,0.0,1.75125,1.1642605358
 12/09  06:00:00,88.1798786584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,127.133546215,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,296.172599005,292.650099005,3.5025,0.02
 12/09  08:00:00,126.745742444,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,266.872052334,262.20498323,3.5025,1.16456910418
 12/09  09:00:00,191.532069144,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,226.340160268,220.482660268,5.8375,0.02
 12/09  10:00:00,215.515202358,25.5252401347,0.101975826338,0.0,41.9242800987,36.8599292233,186.255613685,175.750890754,9.34,1.1647229304
 12/09  11:00:00,246.155735892,25.5252401347,0.58267199766,0.0,62.886420148,41.4019203762,145.894511465,134.222104968,10.5075,1.1649064962
 12/09  12:00:00,278.231887327,25.5252401347,0.926613852069,0.0,62.886420148,41.4019203762,121.550602498,109.878012764,10.5075,1.1650897337
 12/09  13:00:00,262.846548373,25.5252401347,1.02784842578,0.0,62.886420148,41.4019203762,113.735020425,102.06223616,10.5075,1.16528426558
 12/09  14:00:00,264.03724214,25.5252401347,1.32353120551,0.0,62.886420148,41.4019203762,103.597523624,91.9248366307,10.5075,1.16518699383
 12/09  15:00:00,262.0502208,25.5252401347,1.66015424193,0.0,62.886420148,41.4019203762,90.4600879414,78.7874527521,10.5075,1.16513518927
 12/09  16:00:00,260.540086552,25.5252401347,1.85436983937,0.0,62.886420148,41.4019203762,82.8886065573,71.2159868521,10.5075,1.16511970516
 12/09  17:00:00,269.267051234,25.5252401347,2.09446704523,0.0,62.886420148,41.4019203762,75.0550298856,63.3824402613,10.5075,1.16508962433
 12/09  18:00:00,276.800026956,25.5252401347,2.16970438569,0.0,62.886420148,41.4019203762,74.7582508802,63.0857059436,10.5075,1.16504493663
 12/09  19:00:00,259.663559641,25.5252401347,1.14182819433,0.0,34.9369000822,32.3179380704,84.061838677,74.7243727908,8.1725,1.16496588617
 12/09  20:00:00,220.094916126,25.5252401347,0.520544226124,0.0,20.9621400493,23.2339557645,93.2906562128,86.28832369,5.8375,1.16483252285
 12/09  21:00:00,208.277659623,25.5252401347,0.428162914205,0.0,20.9621400493,23.2339557645,97.3936811895,90.391450814,5.8375,1.16473037553
 12/09  22:00:00,159.554678967,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,60.3403814087,56.8178814087,3.5025,0.02
 12/09  23:00:00,116.656395584,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575848131,0.0,1.75125,1.16450848131
 12/09  24:00:00,144.924974354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,115.902427924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554274507,0.0,1.75125,1.16429274507
 12/10  02:00:00,102.322102331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,97.1788941719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,94.0291639634,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552497668,0.0,1.75125,1.16427497668
 12/10  05:00:00,99.0804423868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  06:00:00,97.3570694926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  07:00:00,133.072177046,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,242.248228455,237.581460746,3.5025,1.16426770929
 12/10  08:00:00,130.086401862,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,239.201874654,235.679374654,3.5025,0.02
 12/10  09:00:00,163.669589,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,215.836453317,212.313953317,3.5025,0.02
 12/10  10:00:00,136.922319669,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,208.657773551,203.990894555,3.5025,1.16437899617
 12/10  11:00:00,171.150376839,25.5252401347,0.0617358665594,0.0,27.9495200658,27.7759469175,175.786786181,167.617141245,7.005,1.16464493613
 12/10  12:00:00,200.283899926,25.5252401347,0.0389299956733,0.0,27.9495200658,27.7759469175,154.724182004,147.699182004,7.005,0.02
 12/10  13:00:00,206.703088287,25.5252401347,0.375861879293,0.0,41.9242800987,36.8599292233,140.309892876,129.805024651,9.34,1.16486822498
 12/10  14:00:00,203.863634339,25.5252401347,0.580798747527,0.0,41.9242800987,36.8599292233,137.719380572,127.214513058,9.34,1.16486751374
 12/10  15:00:00,198.865876321,25.5252401347,0.618171922399,0.0,41.9242800987,36.8599292233,139.748990686,129.244185616,9.34,1.16480506999
 12/10  16:00:00,194.032987994,25.5252401347,0.601800727986,0.0,41.9242800987,36.8599292233,145.378158113,136.018158113,9.34,0.02
 12/10  17:00:00,198.964389585,25.5252401347,0.401410078019,0.0,41.9242800987,36.8599292233,169.465772803,158.960930941,9.34,1.16484186153
 12/10  18:00:00,175.949038841,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,216.867445489,208.697656445,7.005,1.16478904428
 12/10  19:00:00,181.515538347,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,231.362295269,225.527644947,4.67,1.16465032151
 12/10  20:00:00,160.879819331,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,250.373733749,245.683733749,4.67,0.02
 12/10  21:00:00,151.519609111,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,266.626145375,260.791618906,4.67,1.16452646925
 12/10  22:00:00,136.877263394,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,234.329036755,229.639036755,4.67,0.02
 12/10  23:00:00,78.7518070057,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561381825,0.0,1.75125,1.16436381825
 12/10  24:00:00,113.657031222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,84.8256814061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,78.7324358848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925190245,0.0,2.335,1.16425190245
 12/11  03:00:00,78.4221150739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,78.0842439324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,84.3960982859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  06:00:00,95.0501617322,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,27.1966600308,23.6973953536,2.335,1.16426467716
 12/11  07:00:00,135.014761895,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,394.757787793,390.067787793,4.67,0.02
 12/11  08:00:00,130.619263541,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,355.652867232,349.818449913,4.67,1.1644173191
 12/11  09:00:00,207.176622591,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,295.250916265,287.058416265,8.1725,0.02
 12/11  10:00:00,232.906365994,25.5252401347,0.0790205104794,0.0,62.886420148,41.4019203762,232.447407039,220.775078204,10.5075,1.16482883504
 12/11  11:00:00,225.531480637,25.5252401347,0.0435499670675,0.0,62.886420148,41.4019203762,198.296048696,186.623718112,10.5075,1.1648305835
 12/11  12:00:00,258.071095083,25.5252401347,0.461116727797,0.0,62.886420148,41.4019203762,166.258245241,154.585588808,10.5075,1.16515643378
 12/11  13:00:00,241.660244245,25.5252401347,0.779736235566,0.0,62.886420148,41.4019203762,143.719117093,132.046199148,10.5075,1.16541794472
 12/11  14:00:00,242.905836405,25.5252401347,0.97228527612,0.0,62.886420148,41.4019203762,128.131860936,116.459047654,10.5075,1.16531328156
 12/11  15:00:00,239.423700986,25.5252401347,1.22596268008,0.0,62.886420148,41.4019203762,119.76937919,108.09687592,10.5075,1.16500326997
 12/11  16:00:00,235.156070901,25.5252401347,1.30898738667,0.0,62.886420148,41.4019203762,121.400413501,109.727986936,10.5075,1.16492656569
 12/11  17:00:00,240.338984826,25.5252401347,1.01841797594,0.0,62.886420148,41.4019203762,137.21483844,125.542442894,10.5075,1.16489554575
 12/11  18:00:00,245.75311593,25.5252401347,0.842702885279,0.0,62.886420148,41.4019203762,154.683436282,143.010832339,10.5075,1.16510394272
 12/11  19:00:00,243.387193742,25.5252401347,0.524617028131,0.0,41.9242800987,36.8599292233,165.986527943,155.48156334,9.34,1.16496460373
 12/11  20:00:00,228.206997613,25.5252401347,0.431998173389,0.0,41.9242800987,36.8599292233,174.354489585,163.849631679,9.34,1.16485790636
 12/11  21:00:00,202.069652263,25.5252401347,0.166755377363,0.0,34.9369000822,32.3179380704,179.962585056,170.625294044,8.1725,1.16479101162
 12/11  22:00:00,143.596860918,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,148.242549191,143.552549191,4.67,0.02
 12/11  23:00:00,89.0869591268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939024996,0.0,2.335,1.16439024996
 12/11  24:00:00,123.345989252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,93.2308616728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,86.3476379331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924104916,0.0,2.335,1.16424104916
 12/12  03:00:00,86.080161191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,85.9335009478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,108.100991697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  06:00:00,108.035189522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925431886,0.0,2.335,1.16425431886
 12/12  07:00:00,159.394837705,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,281.014156578,276.324156578,4.67,0.02
 12/12  08:00:00,151.941881888,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,256.64553271,250.811124603,4.67,1.16440810746
 12/12  09:00:00,219.321495714,25.5252401347,0.049239565294,0.0,34.9369000822,32.3179380704,223.73866468,215.54616468,8.1725,0.02
 12/12  10:00:00,246.96103607,25.5252401347,0.116749029805,0.0,62.886420148,41.4019203762,195.120927825,183.448607171,10.5075,1.16482065422
 12/12  11:00:00,238.419887357,25.5252401347,0.261047451556,0.0,62.886420148,41.4019203762,185.274365507,173.602040215,10.5075,1.1648252918
 12/12  12:00:00,267.630166606,25.5252401347,0.397475212457,0.0,62.886420148,41.4019203762,175.369197877,163.696544274,10.5075,1.16515360304
 12/12  13:00:00,249.114886625,25.5252401347,0.451471827356,0.0,62.886420148,41.4019203762,172.231115978,160.558198538,10.5075,1.16541744024
 12/12  14:00:00,247.090948141,25.5252401347,0.483624626556,0.0,62.886420148,41.4019203762,170.060400483,158.387586131,10.5075,1.16531435207
 12/12  15:00:00,242.873752159,25.5252401347,0.507615379457,0.0,62.886420148,41.4019203762,167.694727057,156.022221654,10.5075,1.16500540384
 12/12  16:00:00,239.284179002,25.5252401347,0.550811458369,0.0,62.886420148,41.4019203762,165.105077831,153.432647624,10.5075,1.16493020734
 12/12  17:00:00,245.066150675,25.5252401347,0.558027594818,0.0,62.886420148,41.4019203762,166.589401833,154.917001036,10.5075,1.16490079689
 12/12  18:00:00,251.303379424,25.5252401347,0.536539614433,0.0,62.886420148,41.4019203762,170.889690303,159.21707904,10.5075,1.16511126281
 12/12  19:00:00,249.443758125,25.5252401347,0.280914949952,0.0,41.9242800987,36.8599292233,175.722793796,165.217820526,9.34,1.16497326976
 12/12  20:00:00,228.855243849,25.5252401347,0.208973289823,0.0,41.9242800987,36.8599292233,181.195638053,170.690770163,9.34,1.16486789048
 12/12  21:00:00,202.141558867,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,191.519211698,182.181909303,8.1725,1.16480239465
 12/12  22:00:00,144.336919932,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,160.695940312,156.005940312,4.67,0.02
 12/12  23:00:00,94.872951236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940202618,0.0,2.335,1.16440202618
 12/12  24:00:00,128.972271923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,98.5644509099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,90.1948144112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925312371,0.0,2.335,1.16425312371
 12/13  03:00:00,88.5249494004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,87.5743611546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  05:00:00,93.4453221651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  06:00:00,92.299558549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926683901,0.0,2.335,1.16426683901
 12/13  07:00:00,141.755887556,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,291.529924123,286.839924123,4.67,0.02
 12/13  08:00:00,139.338428735,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,271.721038628,265.886616796,4.67,1.16442183202
 12/13  09:00:00,214.838058158,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,249.254305455,241.061805455,8.1725,0.02
 12/13  10:00:00,240.83698076,25.5252401347,0.0594492205395,0.0,62.886420148,41.4019203762,228.214789813,216.542623541,10.5075,1.16466627169
 12/13  11:00:00,231.004172523,25.5252401347,0.0195269209411,0.0,62.886420148,41.4019203762,220.051453924,208.379110849,10.5075,1.1648430749
 12/13  12:00:00,261.052314573,25.5252401347,0.0208755819566,0.0,62.886420148,41.4019203762,205.312109188,193.639435376,10.5075,1.16517381181
 12/13  13:00:00,241.8151094,25.5252401347,0.140794168995,0.0,62.886420148,41.4019203762,198.520728015,186.848068754,10.5075,1.16515926113
 12/13  14:00:00,240.532534428,25.5252401347,0.19739143367,0.0,62.886420148,41.4019203762,194.200957865,182.528119267,10.5075,1.16533859783
 12/13  15:00:00,236.902942969,25.5252401347,0.228521650802,0.0,62.886420148,41.4019203762,192.226082086,180.553551398,10.5075,1.16503068777
 12/13  16:00:00,233.704756135,25.5252401347,0.275320233259,0.0,62.886420148,41.4019203762,190.049635565,178.37717854,10.5075,1.16495702532
 12/13  17:00:00,240.569165131,25.5252401347,0.280549496146,0.0,62.886420148,41.4019203762,191.106078872,179.433649706,10.5075,1.16492916642
 12/13  18:00:00,247.106500032,25.5252401347,0.25967271749,0.0,62.886420148,41.4019203762,195.092159787,183.419743686,10.5075,1.1649161008
 12/13  19:00:00,244.803453905,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,200.88398332,190.378978144,9.34,1.16500517647
 12/13  20:00:00,229.985766946,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,207.975453914,197.470730532,9.34,1.16472338229
 12/13  21:00:00,203.491876705,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,212.293040015,202.955702865,8.1725,1.16483715004
 12/13  22:00:00,145.140205253,25.5252401347,0.00906428079127,0.0,13.9747600329,18.6919646116,176.84707557,172.15707557,4.67,0.02
