Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  23:00:00,90.1701672999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943739856,0.0,2.335,1.16443739856
 12/13  24:00:00,124.489069923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,93.7195162028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,86.9096134192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928847084,0.0,2.335,1.16428847084
 12/14  03:00:00,86.1857175591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,85.4053883033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  05:00:00,91.2272141987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923607178,0.0,2.335,1.16423607178
 12/14  06:00:00,89.8860655459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,139.003850714,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,341.893785721,337.203785721,4.67,0.02
 12/14  08:00:00,135.663513222,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,314.205214375,308.370755544,4.67,1.16445883176
 12/14  09:00:00,211.45957599,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,263.09862885,254.90612885,8.1725,0.02
 12/14  10:00:00,237.951160852,25.5252401347,0.086892905412,0.0,62.886420148,41.4019203762,215.008822628,203.336530682,10.5075,1.16479194625
 12/14  11:00:00,229.64005674,25.5252401347,0.0917967194599,0.0,62.886420148,41.4019203762,182.685876354,171.013492469,10.5075,1.16488388498
 12/14  12:00:00,260.123798791,25.5252401347,0.48203184421,0.0,62.886420148,41.4019203762,156.515310822,144.842593859,10.5075,1.16521696263
 12/14  13:00:00,241.360228694,25.5252401347,0.563523205524,0.0,62.886420148,41.4019203762,152.060777617,140.38807365,10.5075,1.16520396651
 12/14  14:00:00,241.306508831,25.5252401347,0.686278480107,0.0,62.886420148,41.4019203762,145.663551046,133.990665544,10.5075,1.1653855024
 12/14  15:00:00,238.106670148,25.5252401347,0.816361694813,0.0,62.886420148,41.4019203762,137.428161098,125.755582628,10.5075,1.16507847045
 12/14  16:00:00,234.20257509,25.5252401347,0.857711782378,0.0,62.886420148,41.4019203762,138.294029246,126.621522893,10.5075,1.1650063528
 12/14  17:00:00,240.241529776,25.5252401347,0.795717560856,0.0,62.886420148,41.4019203762,150.803637059,139.131157073,10.5075,1.16497998627
 12/14  18:00:00,246.036565526,25.5252401347,0.73383144212,0.0,62.886420148,41.4019203762,160.351092431,148.678623935,10.5075,1.16496849633
 12/14  19:00:00,244.259569742,25.5252401347,0.458810430592,0.0,41.9242800987,36.8599292233,167.911084575,157.406232796,9.34,1.16485177915
 12/14  20:00:00,229.500768877,25.5252401347,0.370706284266,0.0,41.9242800987,36.8599292233,175.718490137,165.213711435,9.34,1.16477870169
 12/14  21:00:00,203.432645883,25.5252401347,0.0429459502204,0.0,34.9369000822,32.3179380704,186.702322444,177.365102689,8.1725,1.16471975505
 12/14  22:00:00,145.31984771,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,157.716420997,153.026420997,4.67,0.02
 12/14  23:00:00,90.7843148839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944480678,0.0,2.335,1.16444480678
 12/14  24:00:00,124.870666816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,94.9248975539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,88.02157514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927578681,0.0,2.335,1.16427578681
 12/15  03:00:00,87.4743770329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,86.5221169394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,107.011931265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922751885,0.0,2.335,1.16422751885
 12/15  06:00:00,105.564501561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,154.561210528,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,287.435622399,282.745622399,4.67,0.02
 12/15  08:00:00,143.416094248,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,270.13890137,264.304491058,4.67,1.16441031151
 12/15  09:00:00,210.956559914,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,243.007339459,234.814839459,8.1725,0.02
 12/15  10:00:00,236.22652607,25.5252401347,0.0622887246145,0.0,62.886420148,41.4019203762,219.437906975,207.765639042,10.5075,1.16476793298
 12/15  11:00:00,226.10303085,25.5252401347,0.0,0.0,62.886420148,41.4019203762,211.082185278,199.409738295,10.5075,1.16494698333
 12/15  12:00:00,256.16264465,25.5252401347,0.177737349794,0.0,62.886420148,41.4019203762,201.872388331,190.199605977,10.5075,1.16528235469
 12/15  13:00:00,235.250664516,25.5252401347,0.250467314856,0.0,62.886420148,41.4019203762,197.414650162,185.741879355,10.5075,1.16527080689
 12/15  14:00:00,233.006651891,25.5252401347,0.371088258052,0.0,62.886420148,41.4019203762,184.867698805,173.195022382,10.5075,1.16517642349
 12/15  15:00:00,228.683603431,25.5252401347,0.467049678386,0.0,62.886420148,41.4019203762,178.157143638,166.484494867,10.5075,1.16514877125
 12/15  16:00:00,225.22662799,25.5252401347,0.623166326961,0.0,62.886420148,41.4019203762,168.537029129,156.864451079,10.5075,1.16507805032
 12/15  17:00:00,231.031016975,25.5252401347,0.622347110731,0.0,62.886420148,41.4019203762,174.348641364,162.676088259,10.5075,1.16505310501
 12/15  18:00:00,236.827064472,25.5252401347,0.477302435431,0.0,62.886420148,41.4019203762,188.752297944,177.079754791,10.5075,1.16504315281
 12/15  19:00:00,235.376119198,25.5252401347,0.0639398359158,0.0,41.9242800987,36.8599292233,204.278937261,193.774009426,9.34,1.16492783518
 12/15  20:00:00,212.130433358,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,221.141374186,210.636518072,9.34,1.16485611411
 12/15  21:00:00,187.701331096,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,230.285038241,220.947739809,8.1725,1.16479843196
 12/15  22:00:00,132.131533753,25.5252401347,0.00840210764327,0.0,13.9747600329,18.6919646116,196.419863551,191.729863551,4.67,0.02
 12/15  23:00:00,80.735905394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944560338,0.0,2.335,1.16444560338
 12/15  24:00:00,115.71766475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,82.3275664731,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557480707,0.0,1.75125,1.16432480707
 12/16  02:00:00,76.3896086912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,76.2285993815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,76.1068054306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915495617,0.0,1.75125,1.164245617
 12/16  05:00:00,82.5678882568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,85.6940617333,3.66507296708,0.0,0.0,3.49369000822,6.81298672936,8.64563051182,6.87438051182,1.75125,0.02
 12/16  07:00:00,121.034788681,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,378.918656655,374.251840002,3.5025,1.16431665249
 12/16  08:00:00,116.536382397,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,347.633880394,344.111380394,3.5025,0.02
 12/16  09:00:00,179.825315177,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,298.646810313,291.64476957,5.8375,1.16454074229
 12/16  10:00:00,197.618314583,25.5252401347,0.028924642248,0.0,41.9242800987,36.8599292233,241.756965755,232.396965755,9.34,0.02
 12/16  11:00:00,223.007402574,25.5252401347,0.0603694251274,0.0,62.886420148,41.4019203762,201.740789654,190.068272714,10.5075,1.16501693976
 12/16  12:00:00,253.685554767,25.5252401347,0.283713556303,0.0,62.886420148,41.4019203762,171.566065571,159.893397541,10.5075,1.16516802989
 12/16  13:00:00,234.358603841,25.5252401347,0.711606909782,0.0,62.886420148,41.4019203762,148.82322881,136.005117666,10.5075,2.31061114433
 12/16  14:00:00,233.594683983,25.5252401347,0.924467330277,0.0,62.886420148,41.4019203762,133.941113513,122.268440006,10.5075,1.16517350747
 12/16  15:00:00,230.082570627,25.5252401347,1.01550120249,0.0,62.886420148,41.4019203762,129.783520682,118.110970278,10.5075,1.16505040412
 12/16  16:00:00,226.026905882,25.5252401347,0.962185112229,0.0,62.886420148,41.4019203762,140.168433931,128.49589481,10.5075,1.16503912091
 12/16  17:00:00,233.408818188,25.5252401347,0.936935316877,0.0,62.886420148,41.4019203762,146.292773908,134.620261023,10.5075,1.16501288553
 12/16  18:00:00,240.157597358,25.5252401347,0.858723471455,0.0,62.886420148,41.4019203762,156.446264135,144.773792369,10.5075,1.16497176626
 12/16  19:00:00,224.03785854,25.5252401347,0.201650043555,0.0,34.9369000822,32.3179380704,180.027094778,170.689706541,8.1725,1.16488823695
 12/16  20:00:00,177.435007293,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,197.503746328,190.501450938,5.8375,1.16479538929
 12/16  21:00:00,167.217460381,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,199.106675588,193.249175588,5.8375,0.02
 12/16  22:00:00,123.917012809,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,165.647457921,160.980406237,3.5025,1.16455168454
 12/16  23:00:00,80.662671015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,115.768738785,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564644586,0.0,1.75125,1.16439644586
 12/17  01:00:00,85.212015811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,78.6858685753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  03:00:00,78.292506397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552872454,0.0,1.75125,1.16427872454
 12/17  04:00:00,77.8347534678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,84.1600629066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  06:00:00,83.6144956603,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549310863,0.0,1.75125,1.16424310863
 12/17  07:00:00,122.035023405,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,343.008808082,339.486308082,3.5025,0.02
 12/17  08:00:00,117.662657868,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,315.223374786,311.700874786,3.5025,0.02
 12/17  09:00:00,153.476717472,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,257.986839955,253.319930954,3.5025,1.1644090008
 12/17  10:00:00,127.073480066,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,219.885916352,216.363416352,3.5025,0.02
 12/17  11:00:00,163.802069663,25.5252401347,0.0391445816626,0.0,27.9495200658,27.7759469175,181.514473036,173.344730545,7.005,1.16474249089
 12/17  12:00:00,194.620011622,25.5252401347,0.0211839903678,0.0,27.9495200658,27.7759469175,168.47817005,160.308440912,7.005,1.16472913842
 12/17  13:00:00,202.973273859,25.5252401347,0.30933367053,0.0,41.9242800987,36.8599292233,151.581240381,141.076437582,9.34,1.16480279919
 12/17  14:00:00,203.223044051,25.5252401347,0.667941423681,0.0,41.9242800987,36.8599292233,138.873514416,129.513514416,9.34,0.02
 12/17  15:00:00,198.452451457,25.5252401347,0.742225195613,0.0,41.9242800987,36.8599292233,140.333342479,129.828569923,9.34,1.16477255539
 12/17  16:00:00,193.928381124,25.5252401347,0.755553327114,0.0,41.9242800987,36.8599292233,142.834301815,132.329532639,9.34,1.16476917546
 12/17  17:00:00,199.541042164,25.5252401347,0.727865661598,0.0,41.9242800987,36.8599292233,148.302647791,137.797831909,9.34,1.16481588225
 12/17  18:00:00,175.749674645,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,180.266420321,172.096669853,7.005,1.16475046845
 12/17  19:00:00,181.388487177,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,199.113503232,194.423503232,4.67,0.02
 12/17  20:00:00,161.131219185,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,215.168673514,209.334073163,4.67,1.16460035152
 12/17  21:00:00,152.386435232,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,222.498073326,217.808073326,4.67,0.02
 12/17  22:00:00,137.724415616,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,197.991432373,192.156996273,4.67,1.16443610048
 12/17  23:00:00,80.3167946069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,115.821599625,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551409035,0.0,1.75125,1.16426409035
 12/18  01:00:00,87.2794504184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  02:00:00,81.1137108997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,80.7641941877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923234306,0.0,2.335,1.16423234306
 12/18  04:00:00,80.3093830297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  05:00:00,86.8638370452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,86.7532489357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,137.438860308,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,326.632390746,320.798160692,4.67,1.16423005415
 12/18  08:00:00,135.178933086,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,301.778921613,297.088921613,4.67,0.02
 12/18  09:00:00,211.148504356,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,267.547208985,258.210106845,8.1725,1.16460213921
 12/18  10:00:00,237.836653074,25.5252401347,0.0847864162922,0.0,62.886420148,41.4019203762,224.412838238,213.885338238,10.5075,0.02
 12/18  11:00:00,229.352054205,25.5252401347,0.0617889404736,0.0,62.886420148,41.4019203762,199.104419378,187.431912691,10.5075,1.1650066869
 12/18  12:00:00,260.249959248,25.5252401347,0.370510304082,0.0,62.886420148,41.4019203762,178.383511008,165.565679061,10.5075,2.31033194616
 12/18  13:00:00,240.996129019,25.5252401347,0.498880957069,0.0,62.886420148,41.4019203762,167.290024546,155.617126004,10.5075,1.16539854199
 12/18  14:00:00,239.32336564,25.5252401347,0.648972626277,0.0,62.886420148,41.4019203762,156.016334853,144.343534009,10.5075,1.16530084392
 12/18  15:00:00,235.449828204,25.5252401347,0.773429531229,0.0,62.886420148,41.4019203762,151.172552434,139.499856987,10.5075,1.16519544677
 12/18  16:00:00,231.9600053,25.5252401347,0.802717735261,0.0,62.886420148,41.4019203762,150.900619842,139.22802859,10.5075,1.16509125127
 12/18  17:00:00,238.377361187,25.5252401347,0.734993213301,0.0,62.886420148,41.4019203762,162.700958422,151.028380048,10.5075,1.16507837326
 12/18  18:00:00,243.645645618,25.5252401347,0.531818606636,0.0,62.886420148,41.4019203762,183.897158657,172.224578162,10.5075,1.16508049483
 12/18  19:00:00,240.638696594,25.5252401347,0.0853249805111,0.0,41.9242800987,36.8599292233,204.691952242,194.187020703,9.34,1.16493153831
 12/18  20:00:00,223.888955136,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,223.165865264,212.661061513,9.34,1.16480375085
 12/18  21:00:00,197.290484624,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,232.651472855,224.458972855,8.1725,0.02
 12/18  22:00:00,139.327377118,25.5252401347,0.00874821485444,0.0,13.9747600329,18.6919646116,208.025376798,202.190743194,4.67,1.16463360415
 12/18  23:00:00,84.1101242409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,119.161163051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935071634,0.0,2.335,1.16435071634
 12/19  01:00:00,87.6208064144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,80.8307205989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,80.1107167554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923431885,0.0,2.335,1.16423431885
 12/19  04:00:00,79.7844171031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  05:00:00,101.924971701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  06:00:00,101.710657179,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923980345,0.0,2.335,1.16423980345
 12/19  07:00:00,152.247563654,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,367.9124456,363.2224456,4.67,0.02
 12/19  08:00:00,141.566441045,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,333.747509099,329.057509099,4.67,0.02
 12/19  09:00:00,209.533471392,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,286.67813385,277.341024336,8.1725,1.16460951352
 12/19  10:00:00,236.964241928,25.5252401347,0.0754103063709,0.0,62.886420148,41.4019203762,236.52881016,224.856508074,10.5075,1.16480208653
 12/19  11:00:00,229.587236735,25.5252401347,0.064238424532,0.0,62.886420148,41.4019203762,203.020331387,191.347981256,10.5075,1.16485013092
 12/19  12:00:00,261.568732404,25.5252401347,0.415537577386,0.0,62.886420148,41.4019203762,175.114157619,163.44140332,10.5075,1.16525429887
 12/19  13:00:00,244.528070451,25.5252401347,0.721187231418,0.0,62.886420148,41.4019203762,149.940299901,138.267531764,10.5075,1.16526813753
 12/19  14:00:00,244.192831317,25.5252401347,0.862579186441,0.0,62.886420148,41.4019203762,139.639552236,127.966876449,10.5075,1.16517578731
 12/19  15:00:00,240.422122951,25.5252401347,0.907179902873,0.0,62.886420148,41.4019203762,135.905093709,124.232481056,10.5075,1.1651126534
 12/19  16:00:00,236.630409244,25.5252401347,0.92605502905,0.0,62.886420148,41.4019203762,134.535683065,122.86315432,10.5075,1.16502874532
 12/19  17:00:00,242.732237534,25.5252401347,0.919612414613,0.0,62.886420148,41.4019203762,139.019154959,127.346641312,10.5075,1.16501364714
 12/19  18:00:00,249.795089699,25.5252401347,0.836077803937,0.0,62.886420148,41.4019203762,148.351906729,136.679393171,10.5075,1.1650135583
 12/19  19:00:00,248.130751252,25.5252401347,0.532216393471,0.0,41.9242800987,36.8599292233,157.68327946,147.178394911,9.34,1.16488454844
 12/19  20:00:00,227.761943008,25.5252401347,0.452690678518,0.0,41.9242800987,36.8599292233,164.235681157,153.730893299,9.34,1.16478785788
 12/19  21:00:00,202.122694807,25.5252401347,0.208293974798,0.0,34.9369000822,32.3179380704,168.217589899,158.880358144,8.1725,1.16473175442
 12/19  22:00:00,145.026813326,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,134.049869944,129.359869944,4.67,0.02
 12/19  23:00:00,97.050054012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943464181,0.0,2.335,1.16443464181
 12/19  24:00:00,130.936420858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,101.752882319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,93.7688228492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925820355,0.0,2.335,1.16425820355
 12/20  03:00:00,92.217033479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,91.0486324113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  05:00:00,96.7802721232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  06:00:00,95.6371434655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927142476,0.0,2.335,1.16427142476
 12/20  07:00:00,144.438977332,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,260.077516177,255.387516177,4.67,0.02
 12/20  08:00:00,140.459457955,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,256.922119953,252.232119953,4.67,0.02
 12/20  09:00:00,214.319937664,25.5252401347,0.00827866468266,0.0,34.9369000822,32.3179380704,244.623974488,235.286835863,8.1725,1.16463862495
 12/20  10:00:00,239.360860187,25.5252401347,0.0591540659817,0.0,62.886420148,41.4019203762,224.544727472,212.872429131,10.5075,1.16479834069
 12/20  11:00:00,228.1269158,25.5252401347,0.0,0.0,62.886420148,41.4019203762,222.813229292,211.140709104,10.5075,1.16502018832
 12/20  12:00:00,256.67422751,25.5252401347,0.0425826662588,0.0,62.886420148,41.4019203762,208.470555442,196.797894614,10.5075,1.16516082755
 12/20  13:00:00,235.213297473,25.5252401347,0.22625420838,0.0,62.886420148,41.4019203762,194.950004339,183.277062274,10.5075,1.16544206564
 12/20  14:00:00,231.052527871,25.5252401347,0.252160846778,0.0,62.886420148,41.4019203762,196.118525911,184.445675277,10.5075,1.16535063379
 12/20  15:00:00,225.901749016,25.5252401347,0.193927071031,0.0,62.886420148,41.4019203762,202.257785599,190.585235897,10.5075,1.16504970139
 12/20  16:00:00,222.387698909,25.5252401347,0.23401118646,0.0,62.886420148,41.4019203762,201.363901605,189.69141574,10.5075,1.16498586508
 12/20  17:00:00,228.916573536,25.5252401347,0.185323367071,0.0,62.886420148,41.4019203762,210.47585626,198.803387789,10.5075,1.16496847153
 12/20  18:00:00,235.451026965,25.5252401347,0.107648569761,0.0,62.886420148,41.4019203762,219.30710369,207.63463758,10.5075,1.16496611
 12/20  19:00:00,234.639067527,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,227.306140489,216.801283329,9.34,1.16485715989
 12/20  20:00:00,218.267250596,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,235.649979116,225.145187317,9.34,1.16479179847
 12/20  21:00:00,193.35727351,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,247.428090708,238.09085001,8.1725,1.16474069779
 12/20  22:00:00,136.269123655,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,218.242169195,213.552169195,4.67,0.02
 12/20  23:00:00,80.0105069381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994524542,0.0,2.335,1.1644524542
 12/20  24:00:00,115.262879397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,83.9042931037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,77.812377373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923150703,0.0,2.335,1.16423150703
 12/21  03:00:00,77.5826612974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,81.0598232898,3.66507296708,0.0,0.0,3.49369000822,9.08398230582,10.9473549418,8.59235494176,2.335,0.02
 12/21  05:00:00,91.3740310452,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,20.5053452121,17.006088792,2.335,1.16425642007
 12/21  06:00:00,94.6668765697,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,29.5277058295,27.1727058295,2.335,0.02
 12/21  07:00:00,134.662578704,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,413.959760192,409.269760192,4.67,0.02
 12/21  08:00:00,129.915205417,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,389.625240173,383.790794829,4.67,1.16444534377
 12/21  09:00:00,206.215809217,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,352.685338936,344.492838936,8.1725,0.02
 12/21  10:00:00,230.280942565,25.5252401347,0.0,0.0,62.886420148,41.4019203762,316.501608204,304.829295111,10.5075,1.16481309257
 12/21  11:00:00,220.539182129,25.5252401347,0.0,0.0,62.886420148,41.4019203762,302.604413769,290.931909544,10.5075,1.16500422506
 12/21  12:00:00,251.440172338,25.5252401347,0.0,0.0,62.886420148,41.4019203762,283.246923063,271.574336234,10.5075,1.16508682934
 12/21  13:00:00,230.000105565,25.5252401347,0.0,0.0,62.886420148,41.4019203762,267.360039834,255.687188866,10.5075,1.16535096717
 12/21  14:00:00,228.110432192,25.5252401347,0.0,0.0,62.886420148,41.4019203762,252.376305152,239.558351811,10.5075,2.31045334124
 12/21  15:00:00,224.343014332,25.5252401347,0.0,0.0,62.886420148,41.4019203762,244.095375516,232.422830302,10.5075,1.16504521338
 12/21  16:00:00,220.877567181,25.5252401347,0.0,0.0,62.886420148,41.4019203762,240.537959136,228.865532862,10.5075,1.16492627386
 12/21  17:00:00,227.504375923,25.5252401347,0.0,0.0,62.886420148,41.4019203762,251.105271596,239.432850006,10.5075,1.16492159023
 12/21  18:00:00,234.240267874,25.5252401347,0.0,0.0,62.886420148,41.4019203762,261.407250338,249.734818366,10.5075,1.16493197229
 12/21  19:00:00,233.704823306,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,270.652496652,261.292496652,9.34,0.02
 12/21  20:00:00,217.554868718,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,280.796004512,270.291189032,9.34,1.16481548064
 12/21  21:00:00,192.541910559,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,292.472681865,283.135412521,8.1725,1.16476934385
 12/21  22:00:00,135.673729958,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,278.22336521,272.388777246,4.67,1.16458796403
 12/21  23:00:00,79.4150379704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,114.742361472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,83.5009105897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921596611,0.0,2.335,1.16421596611
 12/22  02:00:00,81.1063727464,3.66507296708,0.0,0.0,3.49369000822,9.08398230582,12.890810999,10.535810999,2.335,0.02
 12/22  03:00:00,88.5497590584,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,34.0768292408,31.7218292408,2.335,0.02
 12/22  04:00:00,85.1396174679,7.62745992406,0.0,0.0,3.49369000822,9.08398230582,28.8960216063,25.3967597451,2.335,1.16426186119
 12/22  05:00:00,111.202940944,11.3774797454,0.0,0.0,3.49369000822,9.08398230582,39.2233854695,36.8683854695,2.335,0.02
 12/22  06:00:00,112.816483277,13.0892268682,0.0,0.0,3.49369000822,9.08398230582,46.1403601433,43.7853601433,2.335,0.02
 12/22  07:00:00,151.239613438,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,486.246448218,481.556448218,4.67,0.02
 12/22  08:00:00,139.207280043,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,450.091083244,444.256648557,4.67,1.16443468708
 12/22  09:00:00,206.408147227,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,386.707652528,377.370626062,8.1725,1.16452646547
 12/22  10:00:00,230.519716814,25.5252401347,0.0,0.0,62.886420148,41.4019203762,318.162688167,307.635188167,10.5075,0.02
 12/22  11:00:00,220.98411844,25.5252401347,0.0167702149017,0.0,62.886420148,41.4019203762,276.948824401,265.276317009,10.5075,1.16500739197
 12/22  12:00:00,252.087116572,25.5252401347,0.046383691813,0.0,62.886420148,41.4019203762,243.246031784,231.573233931,10.5075,1.16529785322
 12/22  13:00:00,231.094997706,25.5252401347,0.0359911075202,0.0,62.886420148,41.4019203762,225.016257558,212.198264671,10.5075,2.31049288754
 12/22  14:00:00,229.27978363,25.5252401347,0.0163175948333,0.0,62.886420148,41.4019203762,206.909132781,195.236229037,10.5075,1.1654037437
 12/22  15:00:00,225.86477792,25.5252401347,0.165502145848,0.0,62.886420148,41.4019203762,191.468884191,179.796362749,10.5075,1.16502144275
 12/22  16:00:00,222.751956777,25.5252401347,0.350433259728,0.0,62.886420148,41.4019203762,182.743358763,171.070936301,10.5075,1.16492246238
 12/22  17:00:00,229.120257874,25.5252401347,0.267592391684,0.0,62.886420148,41.4019203762,197.1483249,185.475909424,10.5075,1.16491547623
 12/22  18:00:00,235.578902899,25.5252401347,0.165340424642,0.0,62.886420148,41.4019203762,209.642656063,197.970232521,10.5075,1.16492354154
 12/22  19:00:00,234.319508049,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,236.023483508,225.518493934,9.34,1.1649895731
 12/22  20:00:00,211.285187426,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,253.683373467,244.323373467,9.34,0.02
 12/22  21:00:00,186.828893591,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,261.089794256,251.75247849,8.1725,1.16481576571
 12/22  22:00:00,131.317384848,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,231.959362707,226.124758158,4.67,1.16460454887
 12/22  23:00:00,80.0642970263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,115.505749791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929007429,0.0,2.335,1.16429007429
 12/23  01:00:00,82.2691480326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,76.0632118025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,75.7659175193,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155971938,0.0,1.75125,1.1643471938
 12/23  04:00:00,75.3728088773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  05:00:00,92.9650291991,10.9952189012,0.0,0.0,3.49369000822,6.81298672936,25.7920500296,24.0208000296,1.75125,0.02
 12/23  06:00:00,92.617829641,10.9952189012,0.0,0.0,3.49369000822,6.81298672936,31.1556750764,28.2401230852,1.75125,1.16430199126
 12/23  07:00:00,120.641465322,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,437.581660906,434.059160906,3.5025,0.02
 12/23  08:00:00,116.059201349,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,402.080364829,397.413277737,3.5025,1.1645870922
 12/23  09:00:00,178.966155028,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,349.559798315,343.702298315,5.8375,0.02
 12/23  10:00:00,196.519076892,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,290.128685344,279.6240249,9.34,1.16466044382
 12/23  11:00:00,221.868791907,25.5252401347,0.0508281645864,0.0,62.886420148,41.4019203762,246.401358999,234.728823081,10.5075,1.1650359177
 12/23  12:00:00,252.654941943,25.5252401347,0.0333481348083,0.0,62.886420148,41.4019203762,214.084254745,202.411566389,10.5075,1.16518835632
 12/23  13:00:00,232.165237327,25.5252401347,0.097281744244,0.0,62.886420148,41.4019203762,193.60640267,181.933750617,10.5075,1.16515205289
 12/23  14:00:00,231.16517216,25.5252401347,0.34676426404,0.0,62.886420148,41.4019203762,178.218506644,166.545652784,10.5075,1.16535385982
 12/23  15:00:00,228.313823202,25.5252401347,0.479413261415,0.0,62.886420148,41.4019203762,169.79314065,158.12059639,10.5075,1.16504425965
 12/23  16:00:00,225.491339442,25.5252401347,0.524268953926,0.0,62.886420148,41.4019203762,172.26039669,160.587846012,10.5075,1.16505067735
 12/23  17:00:00,231.487554607,25.5252401347,0.415891010822,0.0,62.886420148,41.4019203762,188.615517731,176.942975761,10.5075,1.16504196984
 12/23  18:00:00,237.143074954,25.5252401347,0.162302468611,0.0,62.886420148,41.4019203762,213.225906618,201.553388477,10.5075,1.16501814152
 12/23  19:00:00,220.992578581,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,254.069865301,244.73229521,8.1725,1.16507009068
 12/23  20:00:00,174.8047228,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,278.553704812,271.55136213,5.8375,1.16484268234
 12/23  21:00:00,164.583787049,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,283.718487631,276.71623035,5.8375,1.16475728035
 12/23  22:00:00,121.900645806,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,248.270996815,244.748496815,3.5025,0.02
 12/23  23:00:00,77.9352068325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576415272,0.0,1.75125,1.16451415272
 12/23  24:00:00,113.19385574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,82.338282978,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155093497,0.0,1.75125,1.1642593497
 12/24  02:00:00,76.6832205221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,76.6213632583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,76.6618264921,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550410991,0.0,1.75125,1.16425410991
 12/24  05:00:00,83.2918365472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  06:00:00,82.4691931486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  07:00:00,121.262598791,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,405.620132612,400.953302253,3.5025,1.16433035877
 12/24  08:00:00,117.031600864,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,365.191288409,361.668788409,3.5025,0.02
 12/24  09:00:00,152.362561634,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,319.383871095,315.861371095,3.5025,0.02
 12/24  10:00:00,124.906092611,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,307.823217205,303.156259753,3.5025,1.16445745173
 12/24  11:00:00,159.635562165,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,279.485471841,271.315723361,7.005,1.16474848016
 12/24  12:00:00,190.479366649,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,279.162880809,272.137880809,7.005,0.02
 12/24  13:00:00,196.41309136,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,270.783071978,260.278263164,9.34,1.16480881433
 12/24  14:00:00,194.908990791,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,261.551774701,251.046946242,9.34,1.16482845915
 12/24  15:00:00,191.037127394,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,257.31292157,246.808129595,9.34,1.1647919757
 12/24  16:00:00,187.508291677,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,258.529582275,248.024776744,9.34,1.16480553189
 12/24  17:00:00,194.038615033,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,270.710564899,261.350564899,9.34,0.02
 12/24  18:00:00,172.301131606,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,324.077420503,315.907542146,7.005,1.16487835711
 12/24  19:00:00,178.721357399,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,350.502059689,344.667480279,4.67,1.16457940996
 12/24  20:00:00,158.6054877,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,361.407357688,355.572756622,4.67,1.16460106652
 12/24  21:00:00,149.901960554,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,372.391320081,367.701320081,4.67,0.02
 12/24  22:00:00,135.706116972,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,338.040316567,332.205844889,4.67,1.16447167857
 12/24  23:00:00,77.0994902733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,112.356305872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,81.1007561513,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554229496,0.0,1.75125,1.16429229496
 12/25  02:00:00,86.2747475232,10.9952189012,0.0,0.0,3.49369000822,6.81298672936,34.5182205176,32.7469705176,1.75125,0.02
 12/25  03:00:00,86.4553610374,11.1651126097,0.0,0.0,3.49369000822,6.81298672936,38.2630620201,36.4918120201,1.75125,0.02
 12/25  04:00:00,82.877159866,7.71240677832,0.0,0.0,3.49369000822,6.81298672936,27.2547175396,24.3391589727,1.75125,1.16430856697
 12/25  05:00:00,94.2376356815,12.6827412943,0.0,0.0,3.49369000822,6.81298672936,37.8565453551,36.0852953551,1.75125,0.02
 12/25  06:00:00,95.3106304503,14.0767335626,0.0,0.0,3.49369000822,6.81298672936,58.2682372608,56.4969872608,1.75125,0.02
 12/25  07:00:00,120.503588524,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,547.620472852,542.95368697,3.5025,1.16428588294
 12/25  08:00:00,115.820451718,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,504.489456062,500.966956062,3.5025,0.02
 12/25  09:00:00,151.341974552,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,424.536183946,421.013683946,3.5025,0.02
 12/25  10:00:00,123.895753513,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,391.733141892,387.066228006,3.5025,1.16441388609
 12/25  11:00:00,158.641381241,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,344.369268253,336.199561739,7.005,1.16470651347
 12/25  12:00:00,190.048708177,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,309.132160705,302.107160705,7.005,0.02
 12/25  13:00:00,196.334274608,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,267.064032031,256.559263777,9.34,1.16476825435
 12/25  14:00:00,195.062276631,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,246.647490203,236.142701034,9.34,1.16478916974
 12/25  15:00:00,191.487967141,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,232.096536898,221.591783017,9.34,1.16475388153
 12/25  16:00:00,188.161739244,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,226.816088734,216.311320005,9.34,1.16476872912
 12/25  17:00:00,194.788767613,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,232.199819797,222.839819797,9.34,0.02
 12/25  18:00:00,172.681751268,25.5252401347,0.0,0.0,27.9495200658,27.7759469175,284.084485608,275.914612188,7.005,1.16487342002
 12/25  19:00:00,178.805539527,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,318.704811842,312.870120293,4.67,1.16469154838
 12/25  20:00:00,158.714076617,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,329.405580152,324.715580152,4.67,0.02
 12/25  21:00:00,150.120974426,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,328.193920762,322.359321718,4.67,1.16459904393
 12/25  22:00:00,136.004504977,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,284.119126836,278.284688232,4.67,1.16443860422
 12/25  23:00:00,77.5908232405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,112.879012837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,84.2808017149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924222166,0.0,2.335,1.16424222166
 12/26  02:00:00,78.4131253746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,78.2753657145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  04:00:00,78.1642772149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  05:00:00,107.946406995,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,15.7924077026,12.2931849352,2.335,1.16422276748
 12/26  06:00:00,108.044194361,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,15.3616884286,13.0066884286,2.335,0.02
 12/26  07:00:00,152.016762912,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,375.841035959,371.151035959,4.67,0.02
 12/26  08:00:00,140.379078899,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,338.41410159,332.579660473,4.67,1.16444111732
 12/26  09:00:00,207.646173909,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,285.781840909,277.589340909,8.1725,0.02
 12/26  10:00:00,232.722409336,25.5252401347,0.063525068682,0.0,62.886420148,41.4019203762,237.359584727,225.687272051,10.5075,1.16481267637
 12/26  11:00:00,225.01602884,25.5252401347,0.045604568101,0.0,62.886420148,41.4019203762,202.616223162,190.943805088,10.5075,1.16491807411
 12/26  12:00:00,256.503114812,25.5252401347,0.269804369509,0.0,62.886420148,41.4019203762,174.279066926,162.606350649,10.5075,1.16521627695
 12/26  13:00:00,237.082845332,25.5252401347,0.587599924737,0.0,62.886420148,41.4019203762,156.739324206,145.066621407,10.5075,1.16520279903
 12/26  14:00:00,235.768974009,25.5252401347,0.807723542737,0.0,62.886420148,41.4019203762,142.227500166,129.409250159,10.5075,2.31075000648
 12/26  15:00:00,232.302928531,25.5252401347,0.982262113018,0.0,62.886420148,41.4019203762,131.326848345,119.654146104,10.5075,1.16520224179
 12/26  16:00:00,228.164503018,25.5252401347,1.14588487133,0.0,62.886420148,41.4019203762,127.620070353,115.947481685,10.5075,1.16508866771
 12/26  17:00:00,232.25228587,25.5252401347,1.00349411139,0.0,62.886420148,41.4019203762,143.93164009,132.259049475,10.5075,1.165090615
 12/26  18:00:00,237.731269503,25.5252401347,0.822101206477,0.0,62.886420148,41.4019203762,162.719025441,151.046417673,10.5075,1.16510776821
 12/26  19:00:00,236.26727451,25.5252401347,0.425856507279,0.0,41.9242800987,36.8599292233,179.496103399,168.991154681,9.34,1.16494871774
 12/26  20:00:00,212.81168033,25.5252401347,0.207458524661,0.0,41.9242800987,36.8599292233,196.65638221,187.29638221,9.34,0.02
 12/26  21:00:00,187.964543551,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,212.514458293,203.177179716,8.1725,1.16477857644
 12/26  22:00:00,132.001320421,25.5252401347,0.00945959596254,0.0,13.9747600329,18.6919646116,195.46069278,189.626052591,4.67,1.16464018892
 12/26  23:00:00,80.5745762106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,115.588604551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993396063,0.0,2.335,1.1643396063
 12/27  01:00:00,83.9865463593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,77.9519866561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,77.7700666818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,77.579694517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925386795,0.0,2.335,1.16425386795
 12/27  05:00:00,95.1896863924,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,28.3555090112,26.0005090112,2.335,0.02
 12/27  06:00:00,94.8390833947,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,28.3940878396,26.0390878396,2.335,0.02
 12/27  07:00:00,134.815936467,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,427.904842768,422.070571118,4.67,1.16427165026
 12/27  08:00:00,130.195759528,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,392.823135007,388.133135007,4.67,0.02
 12/27  09:00:00,206.584797015,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,321.314827167,311.977736143,8.1725,1.16459102445
 12/27  10:00:00,231.539487838,25.5252401347,0.0462407584283,0.0,62.886420148,41.4019203762,257.154655738,246.627155738,10.5075,0.02
 12/27  11:00:00,222.252455541,25.5252401347,0.0281270076856,0.0,62.886420148,41.4019203762,225.993149988,214.320634636,10.5075,1.16501535199
 12/27  12:00:00,253.19250359,25.5252401347,0.159262068578,0.0,62.886420148,41.4019203762,193.524912105,180.707022708,10.5075,2.31038939726
 12/27  13:00:00,233.063893097,25.5252401347,0.515459464218,0.0,62.886420148,41.4019203762,171.19068524,159.517734547,10.5075,1.16545069224
 12/27  14:00:00,231.544539707,25.5252401347,0.725629124872,0.0,62.886420148,41.4019203762,158.846658223,147.173793732,10.5075,1.16536449022
 12/27  15:00:00,227.751635735,25.5252401347,0.763012644258,0.0,62.886420148,41.4019203762,158.903503976,147.230976256,10.5075,1.16502772066
 12/27  16:00:00,223.882184173,25.5252401347,0.674996581697,0.0,62.886420148,41.4019203762,169.857571532,158.185118115,10.5075,1.16495341744
 12/27  17:00:00,230.141353458,25.5252401347,0.410742668174,0.0,62.886420148,41.4019203762,194.48044673,182.807997543,10.5075,1.16494918756
 12/27  18:00:00,237.742484852,25.5252401347,0.26476431646,0.0,62.886420148,41.4019203762,208.617736926,196.94527679,10.5075,1.16496013583
 12/27  19:00:00,236.801706623,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,221.57059221,211.065540258,9.34,1.16505195248
 12/27  20:00:00,219.080549105,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,246.429638353,235.924886323,9.34,1.16475202995
 12/27  21:00:00,193.24192747,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,258.854103507,249.516898186,8.1725,1.16470532093
 12/27  22:00:00,135.997776935,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,232.262467058,227.572467058,4.67,0.02
 12/27  23:00:00,79.8706390467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941160139,0.0,2.335,1.16441160139
 12/27  24:00:00,115.217148323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,84.0199048709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,78.0163095017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923714992,0.0,2.335,1.16423714992
 12/28  03:00:00,77.7733789866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  04:00:00,77.5906940122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,91.5334032032,7.33014593415,0.0,0.0,3.49369000822,9.08398230582,19.6704629581,17.3154629581,2.335,0.02
 12/28  06:00:00,94.7357801328,10.9952189012,0.0,0.0,3.49369000822,9.08398230582,33.4528763427,29.953622723,2.335,1.16425361967
 12/28  07:00:00,134.80189362,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,429.64499105,424.95499105,4.67,0.02
 12/28  08:00:00,130.149079419,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,405.007551955,400.317551955,4.67,0.02
 12/28  09:00:00,206.34811218,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,354.170079771,344.832948838,8.1725,1.16463093243
 12/28  10:00:00,230.461384379,25.5252401347,0.0,0.0,62.886420148,41.4019203762,301.779910253,290.107608746,10.5075,1.16480150686
 12/28  11:00:00,221.042965464,25.5252401347,0.04036930686,0.0,62.886420148,41.4019203762,267.413270166,255.741073454,10.5075,1.1646967119
 12/28  12:00:00,252.257891585,25.5252401347,0.0544024512822,0.0,62.886420148,41.4019203762,231.034207186,219.361514831,10.5075,1.16519235516
 12/28  13:00:00,231.592069747,25.5252401347,0.069296211193,0.0,62.886420148,41.4019203762,204.499927595,192.827226903,10.5075,1.16520069172
 12/28  14:00:00,230.218456347,25.5252401347,0.317415591439,0.0,62.886420148,41.4019203762,186.075557441,174.402649789,10.5075,1.16540765148
 12/28  15:00:00,226.767640208,25.5252401347,0.434648819573,0.0,62.886420148,41.4019203762,178.403164236,166.730550644,10.5075,1.1651135924
 12/28  16:00:00,223.918541708,25.5252401347,0.546262663835,0.0,62.886420148,41.4019203762,173.889383074,162.216823441,10.5075,1.16505963322
 12/28  17:00:00,228.098875648,25.5252401347,0.596778477748,0.0,62.886420148,41.4019203762,176.387189549,164.714636942,10.5075,1.16505260729
 12/28  18:00:00,237.784678305,25.5252401347,0.432823247744,0.0,62.886420148,41.4019203762,193.384915535,181.71235464,10.5075,1.16506089553
 12/28  19:00:00,236.156297343,25.5252401347,0.0433120247509,0.0,41.9242800987,36.8599292233,207.199554534,196.694593428,9.34,1.16496110632
 12/28  20:00:00,220.038072162,25.5252401347,0.0,0.0,41.9242800987,36.8599292233,214.484648518,203.979925393,9.34,1.16472312483
 12/28  21:00:00,194.516321393,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,227.030303125,217.692940196,8.1725,1.16486292952
 12/28  22:00:00,137.107319218,25.5252401347,0.00905261634143,0.0,13.9747600329,18.6919646116,203.194885954,198.504885954,4.67,0.02
 12/28  23:00:00,81.9995304866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945805149,0.0,2.335,1.16445805149
 12/28  24:00:00,117.190656514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,85.7076403189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927220169,0.0,2.335,1.16427220169
 12/29  02:00:00,79.1871372971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,79.107487799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  04:00:00,79.0277353047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,100.970303089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925399024,0.0,2.335,1.16425399024
 12/29  06:00:00,104.09667061,3.66507296708,0.0,0.0,3.49369000822,9.08398230582,10.6008358888,8.24583588882,2.335,0.02
 12/29  07:00:00,151.645370417,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,391.637879911,386.947879911,4.67,0.02
 12/29  08:00:00,139.869114054,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,369.415563588,363.58108893,4.67,1.16447465745
 12/29  09:00:00,207.233354578,25.5252401347,0.0,0.0,34.9369000822,32.3179380704,304.421449612,296.228949612,8.1725,0.02
 12/29  10:00:00,234.284713969,25.5252401347,0.0787043143178,0.0,62.886420148,41.4019203762,232.306478338,220.634127675,10.5075,1.16485066236
 12/29  11:00:00,226.838913489,25.5252401347,0.0597526076183,0.0,62.886420148,41.4019203762,196.976337711,185.303877496,10.5075,1.16496021533
 12/29  12:00:00,258.172203829,25.5252401347,0.386612868383,0.0,62.886420148,41.4019203762,171.363307185,159.690543623,10.5075,1.16526356181
 12/29  13:00:00,240.338264227,25.5252401347,0.750170775205,0.0,62.886420148,41.4019203762,148.018530861,135.200578612,10.5075,2.31045224828
 12/29  14:00:00,239.92868302,25.5252401347,0.920362655139,0.0,62.886420148,41.4019203762,132.268283181,120.595383824,10.5075,1.16539935691
 12/29  15:00:00,237.194062759,25.5252401347,1.17289380182,0.0,62.886420148,41.4019203762,120.730313368,109.057791349,10.5075,1.16502201889
 12/29  16:00:00,234.729144428,25.5252401347,1.54126823694,0.0,62.886420148,41.4019203762,111.778477217,100.106046402,10.5075,1.1649308156
 12/29  17:00:00,236.882095455,25.5252401347,1.50646393301,0.0,62.886420148,41.4019203762,120.655697633,108.983264814,10.5075,1.16493281886
 12/29  18:00:00,243.338702117,25.5252401347,1.10850222655,0.0,62.886420148,41.4019203762,142.186675636,130.514225568,10.5075,1.16495006793
 12/29  19:00:00,240.490245862,25.5252401347,0.553619585026,0.0,41.9242800987,36.8599292233,168.908307636,158.403282217,9.34,1.1650254189
 12/29  20:00:00,217.466757162,25.5252401347,0.373922419726,0.0,41.9242800987,36.8599292233,183.446203909,174.086203909,9.34,0.02
 12/29  21:00:00,192.655364338,25.5252401347,0.0962638732656,0.0,34.9369000822,32.3179380704,189.935067758,180.597709981,8.1725,1.16485777722
 12/29  22:00:00,136.393325786,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,164.992894532,159.158313258,4.67,1.1645812741
 12/29  23:00:00,85.7968636703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  24:00:00,120.337992595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933966395,0.0,2.335,1.16433966395
 12/30  01:00:00,87.1943357024,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  02:00:00,80.7523580769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,80.5427730545,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155695141,0.0,1.75125,1.1643195141
 12/30  04:00:00,80.1186721496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,86.3897663546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  06:00:00,85.9400350276,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553508534,0.0,1.75125,1.16428508534
 12/30  07:00:00,124.267304458,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,308.019918234,304.497418234,3.5025,0.02
 12/30  08:00:00,121.811227705,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,286.092663644,281.42563865,3.5025,1.16452499419
 12/30  09:00:00,184.951375879,25.5252401347,0.0,0.0,20.9621400493,23.2339557645,251.107469118,245.249969118,5.8375,0.02
 12/30  10:00:00,204.39931687,25.5252401347,0.0870981661911,0.0,41.9242800987,36.8599292233,208.045963905,197.541227461,9.34,1.16473644437
 12/30  11:00:00,234.449029386,25.5252401347,0.556752847625,0.0,62.886420148,41.4019203762,152.078080065,140.405562824,10.5075,1.16501724037
 12/30  12:00:00,271.356022443,25.5252401347,1.39663441889,0.0,62.886420148,41.4019203762,102.778097221,91.1053138759,10.5075,1.16528334535
 12/30  13:00:00,255.957429095,25.5252401347,1.87596134107,0.0,62.886420148,41.4019203762,87.2671017727,75.594342388,10.5075,1.16525938468
 12/30  14:00:00,255.351007026,25.5252401347,2.24601093307,0.0,62.886420148,41.4019203762,75.1693805504,63.496689025,10.5075,1.16519152536
 12/30  15:00:00,253.016803957,25.5252401347,2.72678761838,0.0,62.886420148,41.4019203762,62.4016539025,50.7289849968,10.5075,1.16516890578
 12/30  16:00:00,250.373916819,25.5252401347,3.026914518,0.0,62.886420148,41.4019203762,57.9581623749,45.1405090353,10.5075,2.31015333955
 12/30  17:00:00,251.040066215,25.5252401347,2.84990316313,0.0,62.886420148,41.4019203762,67.4844288875,55.8119710486,10.5075,1.16495783895
 12/30  18:00:00,257.532074142,25.5252401347,2.50341233808,0.0,62.886420148,41.4019203762,83.5822773709,71.9098461639,10.5075,1.16493120707
 12/30  19:00:00,236.383512564,25.5252401347,0.939047792945,0.0,34.9369000822,32.3179380704,114.522693063,106.330193063,8.1725,0.02
 12/30  20:00:00,190.085780371,25.5252401347,0.299543170076,0.0,20.9621400493,23.2339557645,132.860680025,125.858265927,5.8375,1.16491409798
 12/30  21:00:00,176.453329225,25.5252401347,0.0695276920547,0.0,20.9621400493,23.2339557645,149.002189367,141.999921561,5.8375,1.1647678057
 12/30  22:00:00,131.340055672,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,124.219409387,119.552311302,3.5025,1.16459808564
 12/30  23:00:00,87.3916929152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,120.930600015,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563353188,0.0,1.75125,1.16438353188
 12/31  01:00:00,90.8018289464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,83.8599110087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,83.0973643697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555543745,0.0,1.75125,1.16430543745
 12/31  04:00:00,82.3693541164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  05:00:00,88.273632445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,87.3579063485,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551550033,0.0,1.75125,1.16426550033
 12/31  07:00:00,124.62547575,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,335.974352098,332.451852098,3.5025,0.02
 12/31  08:00:00,120.935345942,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,321.510555168,317.988055168,3.5025,0.02
 12/31  09:00:00,156.194346779,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,271.2478915,266.580976538,3.5025,1.16441496168
 12/31  10:00:00,130.043571756,25.5252401347,0.0,0.0,6.98738001645,14.1499734587,240.238905584,236.716405584,3.5025,0.02
 12/31  11:00:00,166.024740219,25.5252401347,0.0169551175483,0.0,27.9495200658,27.7759469175,196.474946793,188.305156404,7.005,1.16479038888
 12/31  12:00:00,199.570198175,25.5252401347,0.0455175051398,0.0,27.9495200658,27.7759469175,166.159303692,157.989555294,7.005,1.16474839753
 12/31  13:00:00,211.061411063,25.5252401347,0.4158671307,0.0,41.9242800987,36.8599292233,135.206251768,125.846251768,9.34,0.02
 12/31  14:00:00,213.100891668,25.5252401347,0.904166791847,0.0,41.9242800987,36.8599292233,113.790787106,103.285926526,9.34,1.1648605804
 12/31  15:00:00,209.314261167,25.5252401347,1.10504652108,0.0,41.9242800987,36.8599292233,102.759790648,92.2549512811,9.34,1.16483936679
 12/31  16:00:00,203.701245715,25.5252401347,1.10505325002,0.0,41.9242800987,36.8599292233,107.152496046,96.6476388102,9.34,1.16485723587
 12/31  17:00:00,204.774026344,25.5252401347,1.06842036712,0.0,41.9242800987,36.8599292233,117.524280336,107.019350035,9.34,1.16493030025
 12/31  18:00:00,181.860655917,25.5252401347,0.155443861737,0.0,27.9495200658,27.7759469175,154.49015752,147.46515752,7.005,0.02
 12/31  19:00:00,185.34813211,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,181.007441112,175.172757102,4.67,1.16468400949
 12/31  20:00:00,164.432797623,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,195.64166034,189.806955657,4.67,1.16470468318
 12/31  21:00:00,155.07103359,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,201.523807434,196.833807434,4.67,0.02
 12/31  22:00:00,140.231000267,25.5252401347,0.0,0.0,13.9747600329,18.6919646116,163.028378435,157.193869847,4.67,1.16450858858
 12/31  23:00:00,82.461115508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,116.890784488,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555420288,0.0,1.75125,1.16430420288
